Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.21
512442,St Davids Court,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.01
512442,St Davids Court,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
512442,St Davids Court,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
512442,St Davids Court,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
512442,St Davids Court,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
512442,St Davids Court,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
512442,St Davids Court,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
512442,St Davids Court,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
512442,St Davids Court,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
512442,St Davids Court,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
512442,St Davids Court,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
512442,St Davids Court,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
512442,St Davids Court,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
512442,St Davids Court,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.21
512442,St Davids Court,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.21
512442,St Davids Court,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.68
512442,St Davids Court,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
512442,St Davids Court,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
512442,St Davids Court,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
512442,St Davids Court,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
512442,St Davids Court,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,29.3
512442,St Davids Court,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
512442,St Davids Court,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
512442,St Davids Court,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
512442,St Davids Court,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
512442,St Davids Court,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
512442,St Davids Court,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
512442,St Davids Court,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.17
512442,St Davids Court,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.92
512442,St Davids Court,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.91
512442,St Davids Court,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
512442,St Davids Court,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
512442,St Davids Court,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
512442,St Davids Court,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
512442,St Davids Court,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
512442,St Davids Court,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
512442,St Davids Court,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
512442,St Davids Court,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-09T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-09T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-09T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-09T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.51
512442,St Davids Court,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
512442,St Davids Court,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
512442,St Davids Court,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
512442,St Davids Court,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.6
512442,St Davids Court,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
512442,St Davids Court,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
512442,St Davids Court,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
512442,St Davids Court,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
512442,St Davids Court,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
512442,St Davids Court,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
512442,St Davids Court,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
512442,St Davids Court,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
512442,St Davids Court,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
512442,St Davids Court,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.03
512442,St Davids Court,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
512442,St Davids Court,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
512442,St Davids Court,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
512442,St Davids Court,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
512442,St Davids Court,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
512442,St Davids Court,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
512442,St Davids Court,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,29.2
512442,St Davids Court,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
512442,St Davids Court,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
512442,St Davids Court,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
512442,St Davids Court,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
512442,St Davids Court,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
512442,St Davids Court,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
512442,St Davids Court,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
512442,St Davids Court,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
512442,St Davids Court,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.3
512442,St Davids Court,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.39
512442,St Davids Court,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.23
512442,St Davids Court,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
512442,St Davids Court,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
512442,St Davids Court,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
512442,St Davids Court,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
512442,St Davids Court,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
512442,St Davids Court,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
512442,St Davids Court,2023-06-09T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-09T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-09T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-09T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
512442,St Davids Court,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
512442,St Davids Court,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.84
512442,St Davids Court,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
512442,St Davids Court,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
512442,St Davids Court,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
512442,St Davids Court,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.7
512442,St Davids Court,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
512442,St Davids Court,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
512442,St Davids Court,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
512442,St Davids Court,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
512442,St Davids Court,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
512442,St Davids Court,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
512442,St Davids Court,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
512442,St Davids Court,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
512442,St Davids Court,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
512442,St Davids Court,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
512442,St Davids Court,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.85
512442,St Davids Court,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
512442,St Davids Court,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
512442,St Davids Court,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
512442,St Davids Court,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
512442,St Davids Court,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
512442,St Davids Court,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
512442,St Davids Court,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,29.2
512442,St Davids Court,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
512442,St Davids Court,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
512442,St Davids Court,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
512442,St Davids Court,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
512442,St Davids Court,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
512442,St Davids Court,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
512442,St Davids Court,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
512442,St Davids Court,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
512442,St Davids Court,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
512442,St Davids Court,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.86
512442,St Davids Court,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.83
512442,St Davids Court,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.47
512442,St Davids Court,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
512442,St Davids Court,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
512442,St Davids Court,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
512442,St Davids Court,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
512442,St Davids Court,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
512442,St Davids Court,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
512442,St Davids Court,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
512442,St Davids Court,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-09T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-09T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-09T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-09T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.9
512442,St Davids Court,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
512442,St Davids Court,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
512442,St Davids Court,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
512442,St Davids Court,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.6
512442,St Davids Court,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
512442,St Davids Court,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
512442,St Davids Court,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
512442,St Davids Court,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
512442,St Davids Court,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
512442,St Davids Court,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
512442,St Davids Court,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
512442,St Davids Court,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
512442,St Davids Court,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
512442,St Davids Court,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.49
512442,St Davids Court,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
512442,St Davids Court,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
512442,St Davids Court,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
512442,St Davids Court,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
512442,St Davids Court,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
512442,St Davids Court,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
512442,St Davids Court,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,29.1
512442,St Davids Court,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
512442,St Davids Court,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
512442,St Davids Court,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
512442,St Davids Court,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
512442,St Davids Court,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
512442,St Davids Court,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
512442,St Davids Court,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
512442,St Davids Court,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
512442,St Davids Court,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.49
512442,St Davids Court,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.03
512442,St Davids Court,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
512442,St Davids Court,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
512442,St Davids Court,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
512442,St Davids Court,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
512442,St Davids Court,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
512442,St Davids Court,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
512442,St Davids Court,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
512442,St Davids Court,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
512442,St Davids Court,2023-06-09T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-09T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-09T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-09T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.99
512442,St Davids Court,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.2
512442,St Davids Court,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
512442,St Davids Court,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
512442,St Davids Court,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.2
512442,St Davids Court,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
512442,St Davids Court,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
512442,St Davids Court,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
512442,St Davids Court,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
512442,St Davids Court,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
512442,St Davids Court,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
512442,St Davids Court,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
512442,St Davids Court,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
512442,St Davids Court,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
512442,St Davids Court,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
512442,St Davids Court,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.05
512442,St Davids Court,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
512442,St Davids Court,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
512442,St Davids Court,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
512442,St Davids Court,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
512442,St Davids Court,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
512442,St Davids Court,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
512442,St Davids Court,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,29.0
512442,St Davids Court,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
512442,St Davids Court,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
512442,St Davids Court,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
512442,St Davids Court,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
512442,St Davids Court,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
512442,St Davids Court,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
512442,St Davids Court,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
512442,St Davids Court,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.5
512442,St Davids Court,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.3
512442,St Davids Court,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.72
512442,St Davids Court,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
512442,St Davids Court,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
512442,St Davids Court,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
512442,St Davids Court,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
512442,St Davids Court,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
512442,St Davids Court,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
512442,St Davids Court,2023-06-09T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-09T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-09T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-09T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.03
512442,St Davids Court,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.01
512442,St Davids Court,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
512442,St Davids Court,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
512442,St Davids Court,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
512442,St Davids Court,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.9
512442,St Davids Court,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
512442,St Davids Court,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
512442,St Davids Court,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
512442,St Davids Court,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
512442,St Davids Court,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
512442,St Davids Court,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
512442,St Davids Court,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
512442,St Davids Court,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
512442,St Davids Court,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.72
512442,St Davids Court,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
512442,St Davids Court,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
512442,St Davids Court,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
512442,St Davids Court,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
512442,St Davids Court,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
512442,St Davids Court,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
512442,St Davids Court,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,28.9
512442,St Davids Court,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
512442,St Davids Court,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
512442,St Davids Court,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
512442,St Davids Court,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
512442,St Davids Court,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
512442,St Davids Court,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
512442,St Davids Court,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
512442,St Davids Court,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
512442,St Davids Court,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.74
512442,St Davids Court,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.87
512442,St Davids Court,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.53
512442,St Davids Court,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
512442,St Davids Court,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
512442,St Davids Court,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
512442,St Davids Court,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
512442,St Davids Court,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
512442,St Davids Court,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
512442,St Davids Court,2023-06-09T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-09T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-09T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-09T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
512442,St Davids Court,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.17
512442,St Davids Court,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.91
512442,St Davids Court,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
512442,St Davids Court,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
512442,St Davids Court,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.7
512442,St Davids Court,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
512442,St Davids Court,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
512442,St Davids Court,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
512442,St Davids Court,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
512442,St Davids Court,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
512442,St Davids Court,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
512442,St Davids Court,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
512442,St Davids Court,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
512442,St Davids Court,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
512442,St Davids Court,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
512442,St Davids Court,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
512442,St Davids Court,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
512442,St Davids Court,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
512442,St Davids Court,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
512442,St Davids Court,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
512442,St Davids Court,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
512442,St Davids Court,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,28.9
512442,St Davids Court,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
512442,St Davids Court,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
512442,St Davids Court,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
512442,St Davids Court,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
512442,St Davids Court,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
512442,St Davids Court,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
512442,St Davids Court,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
512442,St Davids Court,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
512442,St Davids Court,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.22
512442,St Davids Court,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.15
512442,St Davids Court,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.47
512442,St Davids Court,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
512442,St Davids Court,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
512442,St Davids Court,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
512442,St Davids Court,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
512442,St Davids Court,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-09T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-09T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-09T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-09T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.35
512442,St Davids Court,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.55
512442,St Davids Court,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
512442,St Davids Court,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
512442,St Davids Court,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
512442,St Davids Court,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.7
512442,St Davids Court,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
512442,St Davids Court,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
512442,St Davids Court,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
512442,St Davids Court,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
512442,St Davids Court,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
512442,St Davids Court,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
512442,St Davids Court,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
512442,St Davids Court,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
512442,St Davids Court,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
512442,St Davids Court,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.46
512442,St Davids Court,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
512442,St Davids Court,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
512442,St Davids Court,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
512442,St Davids Court,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
512442,St Davids Court,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
512442,St Davids Court,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
512442,St Davids Court,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,28.8
512442,St Davids Court,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
512442,St Davids Court,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
512442,St Davids Court,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
512442,St Davids Court,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
512442,St Davids Court,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
512442,St Davids Court,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
512442,St Davids Court,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
512442,St Davids Court,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
512442,St Davids Court,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.88
512442,St Davids Court,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.52
512442,St Davids Court,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.13
512442,St Davids Court,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
512442,St Davids Court,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
512442,St Davids Court,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
512442,St Davids Court,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
512442,St Davids Court,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
512442,St Davids Court,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
512442,St Davids Court,2023-06-09T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-09T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-09T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-09T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
512442,St Davids Court,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.09
512442,St Davids Court,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.18
512442,St Davids Court,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.05
512442,St Davids Court,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
512442,St Davids Court,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
512442,St Davids Court,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
512442,St Davids Court,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
512442,St Davids Court,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
512442,St Davids Court,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
512442,St Davids Court,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
512442,St Davids Court,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
512442,St Davids Court,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
512442,St Davids Court,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
512442,St Davids Court,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
512442,St Davids Court,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.73
512442,St Davids Court,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
512442,St Davids Court,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
512442,St Davids Court,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
512442,St Davids Court,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
512442,St Davids Court,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
512442,St Davids Court,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
512442,St Davids Court,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,28.8
512442,St Davids Court,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
512442,St Davids Court,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
512442,St Davids Court,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
512442,St Davids Court,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
512442,St Davids Court,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
512442,St Davids Court,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
512442,St Davids Court,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
512442,St Davids Court,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
512442,St Davids Court,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
512442,St Davids Court,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.43
512442,St Davids Court,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.43
512442,St Davids Court,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
512442,St Davids Court,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
512442,St Davids Court,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
512442,St Davids Court,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
512442,St Davids Court,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.23
512442,St Davids Court,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
512442,St Davids Court,2023-06-09T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-09T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
512442,St Davids Court,2023-06-09T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-09T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512442,St Davids Court,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
512442,St Davids Court,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.15
512442,St Davids Court,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
512442,St Davids Court,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
512442,St Davids Court,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
512442,St Davids Court,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
512442,St Davids Court,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
512442,St Davids Court,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
512442,St Davids Court,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
512442,St Davids Court,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
512442,St Davids Court,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
512442,St Davids Court,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
512442,St Davids Court,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
512442,St Davids Court,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
512442,St Davids Court,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
