Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
512442,St Davids Court,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
512442,St Davids Court,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
512442,St Davids Court,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
512442,St Davids Court,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
512442,St Davids Court,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
512442,St Davids Court,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
512442,St Davids Court,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,28.7
512442,St Davids Court,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
512442,St Davids Court,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
512442,St Davids Court,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
512442,St Davids Court,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
512442,St Davids Court,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
512442,St Davids Court,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
512442,St Davids Court,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
512442,St Davids Court,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
512442,St Davids Court,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
512442,St Davids Court,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.47
512442,St Davids Court,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.73
512442,St Davids Court,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.32
512442,St Davids Court,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
512442,St Davids Court,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
512442,St Davids Court,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
512442,St Davids Court,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
512442,St Davids Court,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
512442,St Davids Court,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-09T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-09T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-09T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-09T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
512442,St Davids Court,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.43
512442,St Davids Court,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
512442,St Davids Court,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
512442,St Davids Court,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
512442,St Davids Court,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
512442,St Davids Court,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
512442,St Davids Court,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
512442,St Davids Court,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
512442,St Davids Court,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
512442,St Davids Court,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
512442,St Davids Court,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
512442,St Davids Court,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
512442,St Davids Court,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
512442,St Davids Court,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
512442,St Davids Court,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
512442,St Davids Court,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
512442,St Davids Court,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
512442,St Davids Court,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
512442,St Davids Court,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
512442,St Davids Court,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,28.6
512442,St Davids Court,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
512442,St Davids Court,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
512442,St Davids Court,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
512442,St Davids Court,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
512442,St Davids Court,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
512442,St Davids Court,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
512442,St Davids Court,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
512442,St Davids Court,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
512442,St Davids Court,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
512442,St Davids Court,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.99
512442,St Davids Court,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.04
512442,St Davids Court,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.5
512442,St Davids Court,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
512442,St Davids Court,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
512442,St Davids Court,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
512442,St Davids Court,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
512442,St Davids Court,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-09T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-09T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-09T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-09T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.51
512442,St Davids Court,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.69
512442,St Davids Court,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
512442,St Davids Court,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
512442,St Davids Court,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
512442,St Davids Court,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
512442,St Davids Court,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
512442,St Davids Court,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
512442,St Davids Court,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
512442,St Davids Court,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
512442,St Davids Court,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
512442,St Davids Court,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
512442,St Davids Court,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
512442,St Davids Court,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
512442,St Davids Court,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
512442,St Davids Court,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
512442,St Davids Court,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
512442,St Davids Court,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
512442,St Davids Court,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
512442,St Davids Court,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
512442,St Davids Court,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,28.6
512442,St Davids Court,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
512442,St Davids Court,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
512442,St Davids Court,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
512442,St Davids Court,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
512442,St Davids Court,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
512442,St Davids Court,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
512442,St Davids Court,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
512442,St Davids Court,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
512442,St Davids Court,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
512442,St Davids Court,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.33
512442,St Davids Court,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.94
512442,St Davids Court,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.57
512442,St Davids Court,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
512442,St Davids Court,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
512442,St Davids Court,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
512442,St Davids Court,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
512442,St Davids Court,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
512442,St Davids Court,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-09T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-09T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-09T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-09T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
512442,St Davids Court,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.34
512442,St Davids Court,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.42
512442,St Davids Court,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.75
512442,St Davids Court,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
512442,St Davids Court,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
512442,St Davids Court,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
512442,St Davids Court,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.5
512442,St Davids Court,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
512442,St Davids Court,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
512442,St Davids Court,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
512442,St Davids Court,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
512442,St Davids Court,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
512442,St Davids Court,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
512442,St Davids Court,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
512442,St Davids Court,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
512442,St Davids Court,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
512442,St Davids Court,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
512442,St Davids Court,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
512442,St Davids Court,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
512442,St Davids Court,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
512442,St Davids Court,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
512442,St Davids Court,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,28.5
512442,St Davids Court,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
512442,St Davids Court,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
512442,St Davids Court,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
512442,St Davids Court,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
512442,St Davids Court,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
512442,St Davids Court,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
512442,St Davids Court,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
512442,St Davids Court,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
512442,St Davids Court,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
512442,St Davids Court,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.81
512442,St Davids Court,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.52
512442,St Davids Court,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.83
512442,St Davids Court,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
512442,St Davids Court,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
512442,St Davids Court,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
512442,St Davids Court,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
512442,St Davids Court,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
512442,St Davids Court,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
512442,St Davids Court,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
512442,St Davids Court,2023-06-09T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-09T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
512442,St Davids Court,2023-06-09T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-09T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512442,St Davids Court,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
512442,St Davids Court,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
512442,St Davids Court,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.19
512442,St Davids Court,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
512442,St Davids Court,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
512442,St Davids Court,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
512442,St Davids Court,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
512442,St Davids Court,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
512442,St Davids Court,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
512442,St Davids Court,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
512442,St Davids Court,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
512442,St Davids Court,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
512442,St Davids Court,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
512442,St Davids Court,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
512442,St Davids Court,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
512442,St Davids Court,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
512442,St Davids Court,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
512442,St Davids Court,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
512442,St Davids Court,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
512442,St Davids Court,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
512442,St Davids Court,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
512442,St Davids Court,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,28.5
512442,St Davids Court,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
512442,St Davids Court,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
512442,St Davids Court,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
512442,St Davids Court,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
512442,St Davids Court,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
512442,St Davids Court,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
512442,St Davids Court,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
512442,St Davids Court,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
512442,St Davids Court,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
512442,St Davids Court,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.99
512442,St Davids Court,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.98
512442,St Davids Court,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.9
512442,St Davids Court,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
512442,St Davids Court,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
512442,St Davids Court,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
512442,St Davids Court,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
512442,St Davids Court,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
512442,St Davids Court,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-09T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-09T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-09T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-09T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.15
512442,St Davids Court,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
512442,St Davids Court,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
512442,St Davids Court,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
512442,St Davids Court,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
512442,St Davids Court,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
512442,St Davids Court,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
512442,St Davids Court,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
512442,St Davids Court,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
512442,St Davids Court,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
512442,St Davids Court,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
512442,St Davids Court,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
512442,St Davids Court,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
512442,St Davids Court,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
512442,St Davids Court,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
512442,St Davids Court,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
512442,St Davids Court,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
512442,St Davids Court,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512442,St Davids Court,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
512442,St Davids Court,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
512442,St Davids Court,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,28.4
512442,St Davids Court,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
512442,St Davids Court,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
512442,St Davids Court,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
512442,St Davids Court,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
512442,St Davids Court,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
512442,St Davids Court,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
512442,St Davids Court,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
512442,St Davids Court,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
512442,St Davids Court,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
512442,St Davids Court,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.33
512442,St Davids Court,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.83
512442,St Davids Court,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.42
512442,St Davids Court,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
512442,St Davids Court,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
512442,St Davids Court,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
512442,St Davids Court,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
512442,St Davids Court,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
512442,St Davids Court,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
512442,St Davids Court,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
512442,St Davids Court,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
512442,St Davids Court,2023-06-09T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-09T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
512442,St Davids Court,2023-06-09T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
512442,St Davids Court,2023-06-09T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
512442,St Davids Court,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
512442,St Davids Court,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
512442,St Davids Court,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
512442,St Davids Court,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
512442,St Davids Court,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
512442,St Davids Court,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
512442,St Davids Court,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
512442,St Davids Court,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
512442,St Davids Court,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
512442,St Davids Court,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
512442,St Davids Court,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
512442,St Davids Court,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
512442,St Davids Court,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
512442,St Davids Court,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
512442,St Davids Court,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
512442,St Davids Court,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
512442,St Davids Court,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
512442,St Davids Court,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
512442,St Davids Court,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
512442,St Davids Court,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
512442,St Davids Court,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
512442,St Davids Court,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,28.4
512442,St Davids Court,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
512442,St Davids Court,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
512442,St Davids Court,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
512442,St Davids Court,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
512442,St Davids Court,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
512442,St Davids Court,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
512442,St Davids Court,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
512442,St Davids Court,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
512442,St Davids Court,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
512442,St Davids Court,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
512442,St Davids Court,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.23
512442,St Davids Court,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.98
512442,St Davids Court,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
512442,St Davids Court,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
512442,St Davids Court,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
512442,St Davids Court,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
512442,St Davids Court,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
512442,St Davids Court,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-09T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-09T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-09T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-09T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
512442,St Davids Court,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.43
512442,St Davids Court,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
512442,St Davids Court,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512442,St Davids Court,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
512442,St Davids Court,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
512442,St Davids Court,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
512442,St Davids Court,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
512442,St Davids Court,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
512442,St Davids Court,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
512442,St Davids Court,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
512442,St Davids Court,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
512442,St Davids Court,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
512442,St Davids Court,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
512442,St Davids Court,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
512442,St Davids Court,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
512442,St Davids Court,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
512442,St Davids Court,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
512442,St Davids Court,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
512442,St Davids Court,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
512442,St Davids Court,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
512442,St Davids Court,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,28.3
512442,St Davids Court,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
512442,St Davids Court,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
512442,St Davids Court,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
512442,St Davids Court,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
512442,St Davids Court,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
512442,St Davids Court,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
512442,St Davids Court,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
512442,St Davids Court,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
512442,St Davids Court,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
512442,St Davids Court,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.69
512442,St Davids Court,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.88
512442,St Davids Court,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.37
512442,St Davids Court,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
512442,St Davids Court,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
512442,St Davids Court,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
512442,St Davids Court,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
512442,St Davids Court,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
512442,St Davids Court,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
512442,St Davids Court,2023-06-09T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-09T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-09T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-09T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
512442,St Davids Court,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.26
512442,St Davids Court,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
512442,St Davids Court,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
512442,St Davids Court,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
512442,St Davids Court,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.9
512442,St Davids Court,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
512442,St Davids Court,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
512442,St Davids Court,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
512442,St Davids Court,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
512442,St Davids Court,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
512442,St Davids Court,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
512442,St Davids Court,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
512442,St Davids Court,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
512442,St Davids Court,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
512442,St Davids Court,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
512442,St Davids Court,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
512442,St Davids Court,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
512442,St Davids Court,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
512442,St Davids Court,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
512442,St Davids Court,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
512442,St Davids Court,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,28.3
512442,St Davids Court,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
512442,St Davids Court,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
512442,St Davids Court,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
512442,St Davids Court,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
512442,St Davids Court,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
512442,St Davids Court,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
512442,St Davids Court,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
512442,St Davids Court,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
512442,St Davids Court,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
512442,St Davids Court,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.26
512442,St Davids Court,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.75
512442,St Davids Court,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.13
512442,St Davids Court,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
512442,St Davids Court,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
512442,St Davids Court,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
512442,St Davids Court,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
512442,St Davids Court,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
512442,St Davids Court,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-09T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-09T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-09T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-09T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
512442,St Davids Court,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.92
512442,St Davids Court,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
512442,St Davids Court,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
512442,St Davids Court,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
512442,St Davids Court,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
512442,St Davids Court,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
512442,St Davids Court,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
512442,St Davids Court,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
512442,St Davids Court,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
512442,St Davids Court,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
512442,St Davids Court,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
512442,St Davids Court,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
512442,St Davids Court,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
512442,St Davids Court,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
512442,St Davids Court,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
512442,St Davids Court,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
512442,St Davids Court,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
512442,St Davids Court,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
512442,St Davids Court,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
512442,St Davids Court,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
512442,St Davids Court,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,28.2
512442,St Davids Court,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
512442,St Davids Court,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
512442,St Davids Court,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
512442,St Davids Court,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
512442,St Davids Court,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
512442,St Davids Court,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
512442,St Davids Court,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
512442,St Davids Court,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
512442,St Davids Court,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.95
