Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.4
512442,St Davids Court,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.17
512442,St Davids Court,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
512442,St Davids Court,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
512442,St Davids Court,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
512442,St Davids Court,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
512442,St Davids Court,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
512442,St Davids Court,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
512442,St Davids Court,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
512442,St Davids Court,2023-06-09T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-09T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-09T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-09T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
512442,St Davids Court,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.82
512442,St Davids Court,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
512442,St Davids Court,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
512442,St Davids Court,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
512442,St Davids Court,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
512442,St Davids Court,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
512442,St Davids Court,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
512442,St Davids Court,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
512442,St Davids Court,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
512442,St Davids Court,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
512442,St Davids Court,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
512442,St Davids Court,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
512442,St Davids Court,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
512442,St Davids Court,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
512442,St Davids Court,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
512442,St Davids Court,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
512442,St Davids Court,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
512442,St Davids Court,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
512442,St Davids Court,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
512442,St Davids Court,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
512442,St Davids Court,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,28.1
512442,St Davids Court,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
512442,St Davids Court,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
512442,St Davids Court,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
512442,St Davids Court,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
512442,St Davids Court,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
512442,St Davids Court,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
512442,St Davids Court,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
512442,St Davids Court,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
512442,St Davids Court,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.43
512442,St Davids Court,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.04
512442,St Davids Court,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.98
512442,St Davids Court,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
512442,St Davids Court,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
512442,St Davids Court,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
512442,St Davids Court,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
512442,St Davids Court,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
512442,St Davids Court,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
512442,St Davids Court,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
512442,St Davids Court,2023-06-09T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-09T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-09T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-09T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
512442,St Davids Court,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.05
512442,St Davids Court,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
512442,St Davids Court,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
512442,St Davids Court,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
512442,St Davids Court,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
512442,St Davids Court,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
512442,St Davids Court,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
512442,St Davids Court,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
512442,St Davids Court,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
512442,St Davids Court,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
512442,St Davids Court,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
512442,St Davids Court,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
512442,St Davids Court,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
512442,St Davids Court,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
512442,St Davids Court,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
512442,St Davids Court,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
512442,St Davids Court,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
512442,St Davids Court,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
512442,St Davids Court,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
512442,St Davids Court,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
512442,St Davids Court,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,28.1
512442,St Davids Court,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
512442,St Davids Court,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
512442,St Davids Court,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
512442,St Davids Court,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
512442,St Davids Court,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
512442,St Davids Court,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
512442,St Davids Court,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.68
512442,St Davids Court,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.27
512442,St Davids Court,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.61
512442,St Davids Court,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
512442,St Davids Court,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
512442,St Davids Court,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
512442,St Davids Court,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
512442,St Davids Court,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
512442,St Davids Court,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-09T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-09T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-09T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-09T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
512442,St Davids Court,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
512442,St Davids Court,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.37
512442,St Davids Court,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
512442,St Davids Court,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
512442,St Davids Court,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
512442,St Davids Court,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
512442,St Davids Court,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
512442,St Davids Court,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
512442,St Davids Court,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
512442,St Davids Court,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
512442,St Davids Court,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
512442,St Davids Court,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
512442,St Davids Court,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
512442,St Davids Court,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
512442,St Davids Court,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
512442,St Davids Court,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
512442,St Davids Court,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
512442,St Davids Court,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
512442,St Davids Court,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
512442,St Davids Court,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
512442,St Davids Court,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
512442,St Davids Court,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,28.0
512442,St Davids Court,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
512442,St Davids Court,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
512442,St Davids Court,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
512442,St Davids Court,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
512442,St Davids Court,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
512442,St Davids Court,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
512442,St Davids Court,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
512442,St Davids Court,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
512442,St Davids Court,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.14
512442,St Davids Court,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.27
512442,St Davids Court,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.24
512442,St Davids Court,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
512442,St Davids Court,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
512442,St Davids Court,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
512442,St Davids Court,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
512442,St Davids Court,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
512442,St Davids Court,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
512442,St Davids Court,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
512442,St Davids Court,2023-06-09T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-09T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-09T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-09T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
512442,St Davids Court,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.38
512442,St Davids Court,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.7
512442,St Davids Court,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
512442,St Davids Court,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
512442,St Davids Court,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
512442,St Davids Court,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
512442,St Davids Court,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
512442,St Davids Court,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
512442,St Davids Court,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
512442,St Davids Court,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
512442,St Davids Court,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
512442,St Davids Court,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
512442,St Davids Court,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
512442,St Davids Court,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
512442,St Davids Court,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
512442,St Davids Court,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
512442,St Davids Court,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
512442,St Davids Court,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
512442,St Davids Court,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
512442,St Davids Court,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
512442,St Davids Court,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,28.0
512442,St Davids Court,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
512442,St Davids Court,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
512442,St Davids Court,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
512442,St Davids Court,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
512442,St Davids Court,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
512442,St Davids Court,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
512442,St Davids Court,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
512442,St Davids Court,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.17
512442,St Davids Court,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.71
512442,St Davids Court,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.4
512442,St Davids Court,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
512442,St Davids Court,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
512442,St Davids Court,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
512442,St Davids Court,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
512442,St Davids Court,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-09T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-09T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-09T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-09T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
512442,St Davids Court,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.34
512442,St Davids Court,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
512442,St Davids Court,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
512442,St Davids Court,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
512442,St Davids Court,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.1
512442,St Davids Court,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
512442,St Davids Court,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
512442,St Davids Court,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
512442,St Davids Court,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
512442,St Davids Court,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
512442,St Davids Court,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
512442,St Davids Court,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
512442,St Davids Court,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
512442,St Davids Court,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
512442,St Davids Court,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
512442,St Davids Court,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
512442,St Davids Court,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
512442,St Davids Court,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
512442,St Davids Court,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
512442,St Davids Court,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
512442,St Davids Court,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,27.9
512442,St Davids Court,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
512442,St Davids Court,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
512442,St Davids Court,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
512442,St Davids Court,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
512442,St Davids Court,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
512442,St Davids Court,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
512442,St Davids Court,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
512442,St Davids Court,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
512442,St Davids Court,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.16
512442,St Davids Court,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.51
512442,St Davids Court,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.46
512442,St Davids Court,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
512442,St Davids Court,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
512442,St Davids Court,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
512442,St Davids Court,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
512442,St Davids Court,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
512442,St Davids Court,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
512442,St Davids Court,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
512442,St Davids Court,2023-06-09T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-09T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
512442,St Davids Court,2023-06-09T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-09T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512442,St Davids Court,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
512442,St Davids Court,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.49
512442,St Davids Court,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
512442,St Davids Court,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
512442,St Davids Court,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
512442,St Davids Court,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
512442,St Davids Court,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
512442,St Davids Court,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
512442,St Davids Court,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
512442,St Davids Court,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
512442,St Davids Court,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
512442,St Davids Court,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
512442,St Davids Court,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
512442,St Davids Court,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
512442,St Davids Court,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
512442,St Davids Court,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
512442,St Davids Court,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
512442,St Davids Court,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
512442,St Davids Court,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
512442,St Davids Court,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
512442,St Davids Court,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
512442,St Davids Court,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,27.8
512442,St Davids Court,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
512442,St Davids Court,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
512442,St Davids Court,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
512442,St Davids Court,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
512442,St Davids Court,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
512442,St Davids Court,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
512442,St Davids Court,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
512442,St Davids Court,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
512442,St Davids Court,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.74
512442,St Davids Court,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.8
512442,St Davids Court,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.48
512442,St Davids Court,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
512442,St Davids Court,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
512442,St Davids Court,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
512442,St Davids Court,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
512442,St Davids Court,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-09T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-09T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-09T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-09T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
512442,St Davids Court,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.79
512442,St Davids Court,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
512442,St Davids Court,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
512442,St Davids Court,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
512442,St Davids Court,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
512442,St Davids Court,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
512442,St Davids Court,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
512442,St Davids Court,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
512442,St Davids Court,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
512442,St Davids Court,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
512442,St Davids Court,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
512442,St Davids Court,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
512442,St Davids Court,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
512442,St Davids Court,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
512442,St Davids Court,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
512442,St Davids Court,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
512442,St Davids Court,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
512442,St Davids Court,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
512442,St Davids Court,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
512442,St Davids Court,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,27.7
512442,St Davids Court,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
512442,St Davids Court,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
512442,St Davids Court,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
512442,St Davids Court,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
512442,St Davids Court,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
512442,St Davids Court,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
512442,St Davids Court,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
512442,St Davids Court,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
512442,St Davids Court,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
512442,St Davids Court,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.81
512442,St Davids Court,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.89
512442,St Davids Court,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.99
512442,St Davids Court,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
512442,St Davids Court,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
512442,St Davids Court,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
512442,St Davids Court,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
512442,St Davids Court,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
512442,St Davids Court,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
512442,St Davids Court,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
512442,St Davids Court,2023-06-09T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-09T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
512442,St Davids Court,2023-06-09T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
512442,St Davids Court,2023-06-09T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
512442,St Davids Court,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.4
512442,St Davids Court,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.07
512442,St Davids Court,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
512442,St Davids Court,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
512442,St Davids Court,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
512442,St Davids Court,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.1
512442,St Davids Court,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
512442,St Davids Court,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
512442,St Davids Court,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
512442,St Davids Court,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
512442,St Davids Court,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
512442,St Davids Court,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
512442,St Davids Court,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
512442,St Davids Court,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
512442,St Davids Court,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
512442,St Davids Court,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
512442,St Davids Court,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.65
512442,St Davids Court,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
512442,St Davids Court,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
512442,St Davids Court,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
512442,St Davids Court,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
512442,St Davids Court,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
512442,St Davids Court,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,27.6
512442,St Davids Court,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
512442,St Davids Court,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
512442,St Davids Court,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
512442,St Davids Court,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
512442,St Davids Court,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
512442,St Davids Court,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
512442,St Davids Court,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
512442,St Davids Court,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
512442,St Davids Court,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.21
512442,St Davids Court,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.5
512442,St Davids Court,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.31
512442,St Davids Court,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
512442,St Davids Court,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
512442,St Davids Court,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
512442,St Davids Court,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
512442,St Davids Court,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-09T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-09T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-09T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-09T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
512442,St Davids Court,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.54
512442,St Davids Court,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
512442,St Davids Court,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
512442,St Davids Court,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
512442,St Davids Court,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
512442,St Davids Court,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
512442,St Davids Court,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
512442,St Davids Court,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
512442,St Davids Court,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
512442,St Davids Court,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
512442,St Davids Court,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
512442,St Davids Court,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
512442,St Davids Court,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
512442,St Davids Court,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
512442,St Davids Court,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
512442,St Davids Court,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
512442,St Davids Court,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
512442,St Davids Court,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
512442,St Davids Court,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
512442,St Davids Court,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
512442,St Davids Court,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,27.6
512442,St Davids Court,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
512442,St Davids Court,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
512442,St Davids Court,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
512442,St Davids Court,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
512442,St Davids Court,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
512442,St Davids Court,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
512442,St Davids Court,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
512442,St Davids Court,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
512442,St Davids Court,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
512442,St Davids Court,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.55
512442,St Davids Court,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.68
512442,St Davids Court,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.66
512442,St Davids Court,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
512442,St Davids Court,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
512442,St Davids Court,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
512442,St Davids Court,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
512442,St Davids Court,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-09T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-09T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-09T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-09T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.52
