Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
512442,St Davids Court,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
512442,St Davids Court,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
512442,St Davids Court,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
512442,St Davids Court,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
512442,St Davids Court,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
512442,St Davids Court,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
512442,St Davids Court,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
512442,St Davids Court,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
512442,St Davids Court,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
512442,St Davids Court,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
512442,St Davids Court,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
512442,St Davids Court,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
512442,St Davids Court,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
512442,St Davids Court,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
512442,St Davids Court,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
512442,St Davids Court,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
512442,St Davids Court,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
512442,St Davids Court,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
512442,St Davids Court,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
512442,St Davids Court,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,27.5
512442,St Davids Court,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
512442,St Davids Court,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
512442,St Davids Court,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
512442,St Davids Court,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
512442,St Davids Court,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
512442,St Davids Court,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
512442,St Davids Court,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
512442,St Davids Court,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
512442,St Davids Court,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.25
512442,St Davids Court,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.19
512442,St Davids Court,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.5
512442,St Davids Court,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
512442,St Davids Court,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
512442,St Davids Court,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
512442,St Davids Court,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
512442,St Davids Court,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
512442,St Davids Court,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
512442,St Davids Court,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
512442,St Davids Court,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
512442,St Davids Court,2023-06-09T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-09T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
512442,St Davids Court,2023-06-09T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512442,St Davids Court,2023-06-09T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
512442,St Davids Court,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.21
512442,St Davids Court,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.17
512442,St Davids Court,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
512442,St Davids Court,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
512442,St Davids Court,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
512442,St Davids Court,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
512442,St Davids Court,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
512442,St Davids Court,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
512442,St Davids Court,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
512442,St Davids Court,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
512442,St Davids Court,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
512442,St Davids Court,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
512442,St Davids Court,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
512442,St Davids Court,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
512442,St Davids Court,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
512442,St Davids Court,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
512442,St Davids Court,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
512442,St Davids Court,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
512442,St Davids Court,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
512442,St Davids Court,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
512442,St Davids Court,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
512442,St Davids Court,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,27.4
512442,St Davids Court,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
512442,St Davids Court,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
512442,St Davids Court,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
512442,St Davids Court,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
512442,St Davids Court,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
512442,St Davids Court,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
512442,St Davids Court,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
512442,St Davids Court,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.28
512442,St Davids Court,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.99
512442,St Davids Court,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.88
512442,St Davids Court,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
512442,St Davids Court,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
512442,St Davids Court,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
512442,St Davids Court,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
512442,St Davids Court,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
512442,St Davids Court,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
512442,St Davids Court,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
512442,St Davids Court,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
512442,St Davids Court,2023-06-09T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-09T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
512442,St Davids Court,2023-06-09T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
512442,St Davids Court,2023-06-09T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
512442,St Davids Court,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.29
512442,St Davids Court,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
512442,St Davids Court,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
512442,St Davids Court,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
512442,St Davids Court,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
512442,St Davids Court,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
512442,St Davids Court,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
512442,St Davids Court,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
512442,St Davids Court,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
512442,St Davids Court,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
512442,St Davids Court,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
512442,St Davids Court,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
512442,St Davids Court,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
512442,St Davids Court,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
512442,St Davids Court,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
512442,St Davids Court,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
512442,St Davids Court,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
512442,St Davids Court,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
512442,St Davids Court,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
512442,St Davids Court,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
512442,St Davids Court,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
512442,St Davids Court,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,27.3
512442,St Davids Court,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
512442,St Davids Court,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
512442,St Davids Court,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
512442,St Davids Court,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
512442,St Davids Court,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
512442,St Davids Court,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
512442,St Davids Court,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
512442,St Davids Court,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
512442,St Davids Court,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.34
512442,St Davids Court,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.12
512442,St Davids Court,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.13
512442,St Davids Court,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
512442,St Davids Court,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
512442,St Davids Court,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
512442,St Davids Court,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
512442,St Davids Court,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
512442,St Davids Court,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
512442,St Davids Court,2023-06-09T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-09T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-09T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-09T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
512442,St Davids Court,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.04
512442,St Davids Court,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
512442,St Davids Court,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
512442,St Davids Court,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
512442,St Davids Court,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.1
512442,St Davids Court,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
512442,St Davids Court,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
512442,St Davids Court,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.22
512442,St Davids Court,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
512442,St Davids Court,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
512442,St Davids Court,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
512442,St Davids Court,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
512442,St Davids Court,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
512442,St Davids Court,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
512442,St Davids Court,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
512442,St Davids Court,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
512442,St Davids Court,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
512442,St Davids Court,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
512442,St Davids Court,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
512442,St Davids Court,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
512442,St Davids Court,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
512442,St Davids Court,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,27.3
512442,St Davids Court,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
512442,St Davids Court,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
512442,St Davids Court,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
512442,St Davids Court,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
512442,St Davids Court,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
512442,St Davids Court,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
512442,St Davids Court,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
512442,St Davids Court,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
512442,St Davids Court,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
512442,St Davids Court,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.85
512442,St Davids Court,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.48
512442,St Davids Court,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.25
512442,St Davids Court,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
512442,St Davids Court,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
512442,St Davids Court,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
512442,St Davids Court,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
512442,St Davids Court,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
512442,St Davids Court,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
512442,St Davids Court,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-09T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-09T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-09T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-09T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
512442,St Davids Court,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
512442,St Davids Court,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.01
512442,St Davids Court,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.1
512442,St Davids Court,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
512442,St Davids Court,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
512442,St Davids Court,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.1
512442,St Davids Court,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
512442,St Davids Court,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
512442,St Davids Court,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
512442,St Davids Court,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
512442,St Davids Court,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
512442,St Davids Court,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
512442,St Davids Court,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
512442,St Davids Court,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
512442,St Davids Court,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
512442,St Davids Court,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
512442,St Davids Court,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
512442,St Davids Court,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
512442,St Davids Court,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
512442,St Davids Court,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
512442,St Davids Court,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
512442,St Davids Court,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
512442,St Davids Court,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,27.2
512442,St Davids Court,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
512442,St Davids Court,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
512442,St Davids Court,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
512442,St Davids Court,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
512442,St Davids Court,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
512442,St Davids Court,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
512442,St Davids Court,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
512442,St Davids Court,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
512442,St Davids Court,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.85
512442,St Davids Court,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.56
512442,St Davids Court,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.14
512442,St Davids Court,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
512442,St Davids Court,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
512442,St Davids Court,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
512442,St Davids Court,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
512442,St Davids Court,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-09T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-09T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-09T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-09T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.46
512442,St Davids Court,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
512442,St Davids Court,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
512442,St Davids Court,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
512442,St Davids Court,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
512442,St Davids Court,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
512442,St Davids Court,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
512442,St Davids Court,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
512442,St Davids Court,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
512442,St Davids Court,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
512442,St Davids Court,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
512442,St Davids Court,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
512442,St Davids Court,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
512442,St Davids Court,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
512442,St Davids Court,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
512442,St Davids Court,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
512442,St Davids Court,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
512442,St Davids Court,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
512442,St Davids Court,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
512442,St Davids Court,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
512442,St Davids Court,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
512442,St Davids Court,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,27.1
512442,St Davids Court,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
512442,St Davids Court,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
512442,St Davids Court,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
512442,St Davids Court,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
512442,St Davids Court,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
512442,St Davids Court,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
512442,St Davids Court,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
512442,St Davids Court,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
512442,St Davids Court,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
512442,St Davids Court,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
512442,St Davids Court,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.23
512442,St Davids Court,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.26
512442,St Davids Court,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
512442,St Davids Court,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
512442,St Davids Court,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
512442,St Davids Court,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
512442,St Davids Court,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
512442,St Davids Court,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-09T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-09T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-09T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-09T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
512442,St Davids Court,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.03
512442,St Davids Court,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
512442,St Davids Court,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
512442,St Davids Court,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
512442,St Davids Court,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
512442,St Davids Court,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
512442,St Davids Court,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
512442,St Davids Court,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
512442,St Davids Court,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
512442,St Davids Court,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
512442,St Davids Court,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
512442,St Davids Court,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
512442,St Davids Court,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
512442,St Davids Court,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
512442,St Davids Court,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
512442,St Davids Court,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
512442,St Davids Court,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
512442,St Davids Court,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
512442,St Davids Court,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
512442,St Davids Court,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
512442,St Davids Court,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
512442,St Davids Court,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,27.0
512442,St Davids Court,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
512442,St Davids Court,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
512442,St Davids Court,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
512442,St Davids Court,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
512442,St Davids Court,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
512442,St Davids Court,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
512442,St Davids Court,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
512442,St Davids Court,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
512442,St Davids Court,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
512442,St Davids Court,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.76
512442,St Davids Court,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.27
512442,St Davids Court,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.63
512442,St Davids Court,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
512442,St Davids Court,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
512442,St Davids Court,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
512442,St Davids Court,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
512442,St Davids Court,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-09T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-09T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-09T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-09T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
512442,St Davids Court,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.71
512442,St Davids Court,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.26
512442,St Davids Court,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
512442,St Davids Court,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
512442,St Davids Court,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
512442,St Davids Court,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
512442,St Davids Court,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
512442,St Davids Court,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
512442,St Davids Court,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
512442,St Davids Court,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
512442,St Davids Court,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
512442,St Davids Court,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
512442,St Davids Court,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
512442,St Davids Court,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
512442,St Davids Court,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
512442,St Davids Court,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
512442,St Davids Court,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.93
512442,St Davids Court,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
512442,St Davids Court,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
512442,St Davids Court,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
512442,St Davids Court,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
512442,St Davids Court,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,26.9
512442,St Davids Court,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
512442,St Davids Court,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
512442,St Davids Court,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
512442,St Davids Court,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
512442,St Davids Court,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
512442,St Davids Court,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
512442,St Davids Court,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
512442,St Davids Court,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.25
512442,St Davids Court,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
512442,St Davids Court,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.55
512442,St Davids Court,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
512442,St Davids Court,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
512442,St Davids Court,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
512442,St Davids Court,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
512442,St Davids Court,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
512442,St Davids Court,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
512442,St Davids Court,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
512442,St Davids Court,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
512442,St Davids Court,2023-06-09T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
512442,St Davids Court,2023-06-09T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
512442,St Davids Court,2023-06-09T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
512442,St Davids Court,2023-06-09T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
512442,St Davids Court,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.72
512442,St Davids Court,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
512442,St Davids Court,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
512442,St Davids Court,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
512442,St Davids Court,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
512442,St Davids Court,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
512442,St Davids Court,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
512442,St Davids Court,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
512442,St Davids Court,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
512442,St Davids Court,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
512442,St Davids Court,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
512442,St Davids Court,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
512442,St Davids Court,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
512442,St Davids Court,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
512442,St Davids Court,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
512442,St Davids Court,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
512442,St Davids Court,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
512442,St Davids Court,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
512442,St Davids Court,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
512442,St Davids Court,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
512442,St Davids Court,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
512442,St Davids Court,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,26.8
512442,St Davids Court,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
512442,St Davids Court,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
512442,St Davids Court,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
512442,St Davids Court,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
512442,St Davids Court,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
512442,St Davids Court,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
512442,St Davids Court,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
512442,St Davids Court,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
512442,St Davids Court,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.98
512442,St Davids Court,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.38
512442,St Davids Court,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.98
512442,St Davids Court,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
512442,St Davids Court,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
512442,St Davids Court,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
512442,St Davids Court,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
512442,St Davids Court,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.23
512442,St Davids Court,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
512442,St Davids Court,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
512442,St Davids Court,2023-06-09T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-09T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
512442,St Davids Court,2023-06-09T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
512442,St Davids Court,2023-06-09T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512442,St Davids Court,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
512442,St Davids Court,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
512442,St Davids Court,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.79
512442,St Davids Court,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
512442,St Davids Court,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
512442,St Davids Court,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
512442,St Davids Court,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
512442,St Davids Court,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
512442,St Davids Court,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
512442,St Davids Court,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
512442,St Davids Court,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
512442,St Davids Court,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
512442,St Davids Court,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
512442,St Davids Court,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
512442,St Davids Court,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
512442,St Davids Court,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
