Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
512442,St Davids Court,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
512442,St Davids Court,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
512442,St Davids Court,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
512442,St Davids Court,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
512442,St Davids Court,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
512442,St Davids Court,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,26.7
512442,St Davids Court,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
512442,St Davids Court,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
512442,St Davids Court,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
512442,St Davids Court,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
512442,St Davids Court,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
512442,St Davids Court,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
512442,St Davids Court,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
512442,St Davids Court,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
512442,St Davids Court,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.87
512442,St Davids Court,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.27
512442,St Davids Court,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.16
512442,St Davids Court,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
512442,St Davids Court,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
512442,St Davids Court,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
512442,St Davids Court,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
512442,St Davids Court,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
512442,St Davids Court,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
512442,St Davids Court,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
512442,St Davids Court,2023-06-09T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-09T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-09T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-09T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
512442,St Davids Court,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.58
512442,St Davids Court,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.89
512442,St Davids Court,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
512442,St Davids Court,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
512442,St Davids Court,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
512442,St Davids Court,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.6
512442,St Davids Court,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
512442,St Davids Court,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
512442,St Davids Court,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
512442,St Davids Court,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
512442,St Davids Court,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
512442,St Davids Court,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
512442,St Davids Court,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
512442,St Davids Court,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
512442,St Davids Court,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
512442,St Davids Court,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
512442,St Davids Court,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
512442,St Davids Court,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
512442,St Davids Court,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
512442,St Davids Court,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
512442,St Davids Court,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
512442,St Davids Court,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,26.6
512442,St Davids Court,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
512442,St Davids Court,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
512442,St Davids Court,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
512442,St Davids Court,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
512442,St Davids Court,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
512442,St Davids Court,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
512442,St Davids Court,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
512442,St Davids Court,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.91
512442,St Davids Court,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.63
512442,St Davids Court,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.14
512442,St Davids Court,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
512442,St Davids Court,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
512442,St Davids Court,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
512442,St Davids Court,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
512442,St Davids Court,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
512442,St Davids Court,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
512442,St Davids Court,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
512442,St Davids Court,2023-06-09T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-09T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-09T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-09T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
512442,St Davids Court,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
512442,St Davids Court,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.51
512442,St Davids Court,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
512442,St Davids Court,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
512442,St Davids Court,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
512442,St Davids Court,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.6
512442,St Davids Court,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
512442,St Davids Court,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
512442,St Davids Court,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
512442,St Davids Court,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
512442,St Davids Court,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
512442,St Davids Court,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
512442,St Davids Court,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
512442,St Davids Court,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
512442,St Davids Court,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
512442,St Davids Court,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
512442,St Davids Court,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
512442,St Davids Court,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
512442,St Davids Court,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
512442,St Davids Court,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
512442,St Davids Court,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
512442,St Davids Court,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,26.5
512442,St Davids Court,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
512442,St Davids Court,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
512442,St Davids Court,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
512442,St Davids Court,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
512442,St Davids Court,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
512442,St Davids Court,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
512442,St Davids Court,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
512442,St Davids Court,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.21
512442,St Davids Court,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.9
512442,St Davids Court,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
512442,St Davids Court,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
512442,St Davids Court,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
512442,St Davids Court,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
512442,St Davids Court,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
512442,St Davids Court,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
512442,St Davids Court,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
512442,St Davids Court,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
512442,St Davids Court,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
512442,St Davids Court,2023-06-09T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-09T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
512442,St Davids Court,2023-06-09T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512442,St Davids Court,2023-06-09T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
512442,St Davids Court,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
512442,St Davids Court,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.17
512442,St Davids Court,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
512442,St Davids Court,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
512442,St Davids Court,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
512442,St Davids Court,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
512442,St Davids Court,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
512442,St Davids Court,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
512442,St Davids Court,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
512442,St Davids Court,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
512442,St Davids Court,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
512442,St Davids Court,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
512442,St Davids Court,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
512442,St Davids Court,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
512442,St Davids Court,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
512442,St Davids Court,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
512442,St Davids Court,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
512442,St Davids Court,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
512442,St Davids Court,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
512442,St Davids Court,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
512442,St Davids Court,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
512442,St Davids Court,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,26.5
512442,St Davids Court,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
512442,St Davids Court,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
512442,St Davids Court,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
512442,St Davids Court,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
512442,St Davids Court,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
512442,St Davids Court,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
512442,St Davids Court,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
512442,St Davids Court,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.65
512442,St Davids Court,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.15
512442,St Davids Court,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
512442,St Davids Court,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
512442,St Davids Court,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
512442,St Davids Court,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
512442,St Davids Court,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
512442,St Davids Court,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
512442,St Davids Court,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-09T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-09T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-09T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-09T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
512442,St Davids Court,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
512442,St Davids Court,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
512442,St Davids Court,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
512442,St Davids Court,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
512442,St Davids Court,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
512442,St Davids Court,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
512442,St Davids Court,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
512442,St Davids Court,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
512442,St Davids Court,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
512442,St Davids Court,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
512442,St Davids Court,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
512442,St Davids Court,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
512442,St Davids Court,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
512442,St Davids Court,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
512442,St Davids Court,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
512442,St Davids Court,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
512442,St Davids Court,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
512442,St Davids Court,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
512442,St Davids Court,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
512442,St Davids Court,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
512442,St Davids Court,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
512442,St Davids Court,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
512442,St Davids Court,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,26.4
512442,St Davids Court,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
512442,St Davids Court,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
512442,St Davids Court,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
512442,St Davids Court,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
512442,St Davids Court,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
512442,St Davids Court,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
512442,St Davids Court,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
512442,St Davids Court,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
512442,St Davids Court,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.04
512442,St Davids Court,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.3
512442,St Davids Court,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.79
512442,St Davids Court,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
512442,St Davids Court,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
512442,St Davids Court,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
512442,St Davids Court,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
512442,St Davids Court,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
512442,St Davids Court,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
512442,St Davids Court,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
512442,St Davids Court,2023-06-09T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-09T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
512442,St Davids Court,2023-06-09T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
512442,St Davids Court,2023-06-09T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
512442,St Davids Court,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
512442,St Davids Court,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
512442,St Davids Court,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
512442,St Davids Court,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
512442,St Davids Court,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
512442,St Davids Court,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
512442,St Davids Court,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
512442,St Davids Court,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
512442,St Davids Court,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
512442,St Davids Court,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
512442,St Davids Court,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
512442,St Davids Court,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
512442,St Davids Court,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
512442,St Davids Court,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
512442,St Davids Court,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
512442,St Davids Court,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
512442,St Davids Court,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
512442,St Davids Court,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
512442,St Davids Court,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
512442,St Davids Court,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
512442,St Davids Court,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
512442,St Davids Court,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
512442,St Davids Court,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,26.4
512442,St Davids Court,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
512442,St Davids Court,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
512442,St Davids Court,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
512442,St Davids Court,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
512442,St Davids Court,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
512442,St Davids Court,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
512442,St Davids Court,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
512442,St Davids Court,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
512442,St Davids Court,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.56
512442,St Davids Court,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.26
512442,St Davids Court,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.34
512442,St Davids Court,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
512442,St Davids Court,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
512442,St Davids Court,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
512442,St Davids Court,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
512442,St Davids Court,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
512442,St Davids Court,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.25
512442,St Davids Court,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
512442,St Davids Court,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
512442,St Davids Court,2023-06-09T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-09T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
512442,St Davids Court,2023-06-09T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512442,St Davids Court,2023-06-09T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
512442,St Davids Court,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
512442,St Davids Court,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
512442,St Davids Court,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
512442,St Davids Court,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
512442,St Davids Court,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
512442,St Davids Court,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
512442,St Davids Court,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
512442,St Davids Court,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
512442,St Davids Court,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
512442,St Davids Court,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
512442,St Davids Court,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
512442,St Davids Court,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
512442,St Davids Court,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
512442,St Davids Court,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
512442,St Davids Court,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
512442,St Davids Court,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
512442,St Davids Court,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
512442,St Davids Court,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
512442,St Davids Court,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
512442,St Davids Court,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
512442,St Davids Court,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
512442,St Davids Court,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
512442,St Davids Court,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,26.3
512442,St Davids Court,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
512442,St Davids Court,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
512442,St Davids Court,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
512442,St Davids Court,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
512442,St Davids Court,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
512442,St Davids Court,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
512442,St Davids Court,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
512442,St Davids Court,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
512442,St Davids Court,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.58
512442,St Davids Court,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.37
512442,St Davids Court,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.14
512442,St Davids Court,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
512442,St Davids Court,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
512442,St Davids Court,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
512442,St Davids Court,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
512442,St Davids Court,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
512442,St Davids Court,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
512442,St Davids Court,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
512442,St Davids Court,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
512442,St Davids Court,2023-06-09T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-09T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
512442,St Davids Court,2023-06-09T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512442,St Davids Court,2023-06-09T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
512442,St Davids Court,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
512442,St Davids Court,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.89
512442,St Davids Court,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
512442,St Davids Court,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
512442,St Davids Court,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
512442,St Davids Court,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
512442,St Davids Court,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
512442,St Davids Court,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
512442,St Davids Court,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
512442,St Davids Court,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
512442,St Davids Court,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
512442,St Davids Court,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
512442,St Davids Court,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
512442,St Davids Court,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
512442,St Davids Court,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
512442,St Davids Court,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
512442,St Davids Court,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
512442,St Davids Court,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
512442,St Davids Court,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
512442,St Davids Court,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512442,St Davids Court,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
512442,St Davids Court,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,26.2
512442,St Davids Court,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
512442,St Davids Court,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
512442,St Davids Court,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
512442,St Davids Court,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
512442,St Davids Court,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
512442,St Davids Court,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
512442,St Davids Court,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
512442,St Davids Court,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
512442,St Davids Court,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
512442,St Davids Court,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.08
512442,St Davids Court,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.73
512442,St Davids Court,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.55
512442,St Davids Court,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
512442,St Davids Court,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
512442,St Davids Court,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
512442,St Davids Court,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
512442,St Davids Court,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
512442,St Davids Court,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
512442,St Davids Court,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
512442,St Davids Court,2023-06-09T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-09T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
512442,St Davids Court,2023-06-09T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512442,St Davids Court,2023-06-09T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
512442,St Davids Court,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
512442,St Davids Court,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
512442,St Davids Court,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
512442,St Davids Court,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
512442,St Davids Court,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
512442,St Davids Court,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
512442,St Davids Court,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
512442,St Davids Court,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
512442,St Davids Court,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
512442,St Davids Court,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
512442,St Davids Court,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
512442,St Davids Court,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
512442,St Davids Court,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
512442,St Davids Court,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
512442,St Davids Court,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
512442,St Davids Court,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
512442,St Davids Court,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
512442,St Davids Court,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
512442,St Davids Court,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
512442,St Davids Court,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
512442,St Davids Court,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
512442,St Davids Court,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
512442,St Davids Court,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
512442,St Davids Court,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,26.1
512442,St Davids Court,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
512442,St Davids Court,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
512442,St Davids Court,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
512442,St Davids Court,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
512442,St Davids Court,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
512442,St Davids Court,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
512442,St Davids Court,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
512442,St Davids Court,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
512442,St Davids Court,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.18
512442,St Davids Court,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
512442,St Davids Court,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.72
512442,St Davids Court,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
512442,St Davids Court,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
512442,St Davids Court,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
512442,St Davids Court,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
512442,St Davids Court,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
512442,St Davids Court,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-09T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-09T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-09T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-09T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
512442,St Davids Court,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
512442,St Davids Court,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
512442,St Davids Court,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.58
512442,St Davids Court,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
512442,St Davids Court,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
512442,St Davids Court,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
512442,St Davids Court,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
512442,St Davids Court,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
512442,St Davids Court,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
512442,St Davids Court,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
512442,St Davids Court,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
512442,St Davids Court,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
512442,St Davids Court,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
512442,St Davids Court,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
512442,St Davids Court,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
512442,St Davids Court,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
512442,St Davids Court,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
512442,St Davids Court,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
512442,St Davids Court,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
512442,St Davids Court,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
512442,St Davids Court,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
512442,St Davids Court,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,26.1
512442,St Davids Court,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
512442,St Davids Court,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
512442,St Davids Court,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
512442,St Davids Court,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
512442,St Davids Court,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
512442,St Davids Court,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
512442,St Davids Court,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
512442,St Davids Court,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
512442,St Davids Court,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.2
512442,St Davids Court,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
512442,St Davids Court,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.77
512442,St Davids Court,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
512442,St Davids Court,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
