Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
512442,St Davids Court,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
512442,St Davids Court,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.23
512442,St Davids Court,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
512442,St Davids Court,2023-06-09T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-09T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
512442,St Davids Court,2023-06-09T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-09T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512442,St Davids Court,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.84
512442,St Davids Court,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
512442,St Davids Court,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
512442,St Davids Court,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
512442,St Davids Court,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
512442,St Davids Court,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
512442,St Davids Court,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
512442,St Davids Court,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
512442,St Davids Court,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
512442,St Davids Court,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
512442,St Davids Court,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
512442,St Davids Court,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
512442,St Davids Court,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
512442,St Davids Court,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
512442,St Davids Court,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
512442,St Davids Court,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
512442,St Davids Court,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
512442,St Davids Court,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
512442,St Davids Court,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
512442,St Davids Court,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
512442,St Davids Court,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
512442,St Davids Court,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,26.0
512442,St Davids Court,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
512442,St Davids Court,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
512442,St Davids Court,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
512442,St Davids Court,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
512442,St Davids Court,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
512442,St Davids Court,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
512442,St Davids Court,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
512442,St Davids Court,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
512442,St Davids Court,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.56
512442,St Davids Court,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.07
512442,St Davids Court,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.58
512442,St Davids Court,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
512442,St Davids Court,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
512442,St Davids Court,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
512442,St Davids Court,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
512442,St Davids Court,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
512442,St Davids Court,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
512442,St Davids Court,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
512442,St Davids Court,2023-06-09T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-09T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
512442,St Davids Court,2023-06-09T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512442,St Davids Court,2023-06-09T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512442,St Davids Court,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.58
512442,St Davids Court,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
512442,St Davids Court,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.65
512442,St Davids Court,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
512442,St Davids Court,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
512442,St Davids Court,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
512442,St Davids Court,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
512442,St Davids Court,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
512442,St Davids Court,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
512442,St Davids Court,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
512442,St Davids Court,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
512442,St Davids Court,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
512442,St Davids Court,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
512442,St Davids Court,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
512442,St Davids Court,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
512442,St Davids Court,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
512442,St Davids Court,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
512442,St Davids Court,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
512442,St Davids Court,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
512442,St Davids Court,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
512442,St Davids Court,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
512442,St Davids Court,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,26.0
512442,St Davids Court,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
512442,St Davids Court,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
512442,St Davids Court,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
512442,St Davids Court,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
512442,St Davids Court,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
512442,St Davids Court,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
512442,St Davids Court,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
512442,St Davids Court,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
512442,St Davids Court,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.51
512442,St Davids Court,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.21
512442,St Davids Court,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.66
512442,St Davids Court,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
512442,St Davids Court,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
512442,St Davids Court,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
512442,St Davids Court,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
512442,St Davids Court,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.29
512442,St Davids Court,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
512442,St Davids Court,2023-06-09T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-09T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
512442,St Davids Court,2023-06-09T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
512442,St Davids Court,2023-06-09T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
512442,St Davids Court,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
512442,St Davids Court,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.77
512442,St Davids Court,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.67
512442,St Davids Court,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.41
512442,St Davids Court,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
512442,St Davids Court,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
512442,St Davids Court,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
512442,St Davids Court,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
512442,St Davids Court,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
512442,St Davids Court,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
512442,St Davids Court,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
512442,St Davids Court,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
512442,St Davids Court,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
512442,St Davids Court,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
512442,St Davids Court,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
512442,St Davids Court,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
512442,St Davids Court,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
512442,St Davids Court,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
512442,St Davids Court,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
512442,St Davids Court,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
512442,St Davids Court,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
512442,St Davids Court,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
512442,St Davids Court,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,25.9
512442,St Davids Court,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
512442,St Davids Court,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
512442,St Davids Court,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
512442,St Davids Court,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
512442,St Davids Court,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
512442,St Davids Court,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
512442,St Davids Court,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
512442,St Davids Court,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
512442,St Davids Court,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.65
512442,St Davids Court,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.07
512442,St Davids Court,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.63
512442,St Davids Court,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
512442,St Davids Court,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
512442,St Davids Court,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
512442,St Davids Court,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
512442,St Davids Court,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
512442,St Davids Court,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
512442,St Davids Court,2023-06-09T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-09T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
512442,St Davids Court,2023-06-09T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-09T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
512442,St Davids Court,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
512442,St Davids Court,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.51
512442,St Davids Court,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
512442,St Davids Court,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
512442,St Davids Court,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
512442,St Davids Court,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
512442,St Davids Court,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
512442,St Davids Court,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
512442,St Davids Court,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
512442,St Davids Court,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
512442,St Davids Court,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
512442,St Davids Court,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
512442,St Davids Court,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
512442,St Davids Court,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
512442,St Davids Court,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
512442,St Davids Court,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
512442,St Davids Court,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
512442,St Davids Court,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
512442,St Davids Court,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
512442,St Davids Court,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
512442,St Davids Court,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,25.9
512442,St Davids Court,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
512442,St Davids Court,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
512442,St Davids Court,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
512442,St Davids Court,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
512442,St Davids Court,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
512442,St Davids Court,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
512442,St Davids Court,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
512442,St Davids Court,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
512442,St Davids Court,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.8
512442,St Davids Court,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.75
512442,St Davids Court,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.65
512442,St Davids Court,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
512442,St Davids Court,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
512442,St Davids Court,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
512442,St Davids Court,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
512442,St Davids Court,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
512442,St Davids Court,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
512442,St Davids Court,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
512442,St Davids Court,2023-06-09T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-09T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
512442,St Davids Court,2023-06-09T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
512442,St Davids Court,2023-06-09T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512442,St Davids Court,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
512442,St Davids Court,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
512442,St Davids Court,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
512442,St Davids Court,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
512442,St Davids Court,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
512442,St Davids Court,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
512442,St Davids Court,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
512442,St Davids Court,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
512442,St Davids Court,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
512442,St Davids Court,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
512442,St Davids Court,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
512442,St Davids Court,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
512442,St Davids Court,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
512442,St Davids Court,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
512442,St Davids Court,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
512442,St Davids Court,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
512442,St Davids Court,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
512442,St Davids Court,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
512442,St Davids Court,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
512442,St Davids Court,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
512442,St Davids Court,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
512442,St Davids Court,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
512442,St Davids Court,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,25.8
512442,St Davids Court,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
512442,St Davids Court,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
512442,St Davids Court,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
512442,St Davids Court,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
512442,St Davids Court,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
512442,St Davids Court,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
512442,St Davids Court,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
512442,St Davids Court,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
512442,St Davids Court,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.9
512442,St Davids Court,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.49
512442,St Davids Court,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.97
512442,St Davids Court,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
512442,St Davids Court,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
512442,St Davids Court,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
512442,St Davids Court,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
512442,St Davids Court,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.24
512442,St Davids Court,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
512442,St Davids Court,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
512442,St Davids Court,2023-06-09T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-09T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
512442,St Davids Court,2023-06-09T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
512442,St Davids Court,2023-06-09T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
512442,St Davids Court,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.56
512442,St Davids Court,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
512442,St Davids Court,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
512442,St Davids Court,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
512442,St Davids Court,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
512442,St Davids Court,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
512442,St Davids Court,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
512442,St Davids Court,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
512442,St Davids Court,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
512442,St Davids Court,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
512442,St Davids Court,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
512442,St Davids Court,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
512442,St Davids Court,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
512442,St Davids Court,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
512442,St Davids Court,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
512442,St Davids Court,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
512442,St Davids Court,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
512442,St Davids Court,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
512442,St Davids Court,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
512442,St Davids Court,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
512442,St Davids Court,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
512442,St Davids Court,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
512442,St Davids Court,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
512442,St Davids Court,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,25.8
512442,St Davids Court,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
512442,St Davids Court,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
512442,St Davids Court,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
512442,St Davids Court,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
512442,St Davids Court,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
512442,St Davids Court,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
512442,St Davids Court,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
512442,St Davids Court,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
512442,St Davids Court,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
512442,St Davids Court,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.58
512442,St Davids Court,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.71
512442,St Davids Court,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.67
512442,St Davids Court,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
512442,St Davids Court,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
512442,St Davids Court,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
512442,St Davids Court,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
512442,St Davids Court,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
512442,St Davids Court,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
512442,St Davids Court,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
512442,St Davids Court,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
512442,St Davids Court,2023-06-09T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-09T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
512442,St Davids Court,2023-06-09T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
512442,St Davids Court,2023-06-09T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
512442,St Davids Court,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
512442,St Davids Court,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.72
512442,St Davids Court,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
512442,St Davids Court,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
512442,St Davids Court,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
512442,St Davids Court,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
512442,St Davids Court,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
512442,St Davids Court,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
512442,St Davids Court,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
512442,St Davids Court,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
512442,St Davids Court,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
512442,St Davids Court,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
512442,St Davids Court,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
512442,St Davids Court,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
512442,St Davids Court,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
512442,St Davids Court,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
512442,St Davids Court,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
512442,St Davids Court,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
512442,St Davids Court,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
512442,St Davids Court,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
512442,St Davids Court,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
512442,St Davids Court,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
512442,St Davids Court,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
512442,St Davids Court,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,25.8
512442,St Davids Court,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
512442,St Davids Court,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
512442,St Davids Court,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
512442,St Davids Court,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
512442,St Davids Court,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
512442,St Davids Court,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
512442,St Davids Court,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
512442,St Davids Court,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
512442,St Davids Court,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.34
512442,St Davids Court,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
512442,St Davids Court,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.66
512442,St Davids Court,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
512442,St Davids Court,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
512442,St Davids Court,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
512442,St Davids Court,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
512442,St Davids Court,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
512442,St Davids Court,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
512442,St Davids Court,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
512442,St Davids Court,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
512442,St Davids Court,2023-06-09T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-09T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
512442,St Davids Court,2023-06-09T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
512442,St Davids Court,2023-06-09T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
512442,St Davids Court,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
512442,St Davids Court,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
512442,St Davids Court,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
512442,St Davids Court,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
512442,St Davids Court,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
512442,St Davids Court,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
512442,St Davids Court,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
512442,St Davids Court,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
512442,St Davids Court,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
512442,St Davids Court,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
512442,St Davids Court,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
512442,St Davids Court,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
512442,St Davids Court,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
512442,St Davids Court,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
512442,St Davids Court,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
512442,St Davids Court,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
512442,St Davids Court,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
512442,St Davids Court,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
512442,St Davids Court,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
512442,St Davids Court,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
512442,St Davids Court,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
512442,St Davids Court,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
512442,St Davids Court,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
512442,St Davids Court,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,25.8
512442,St Davids Court,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
512442,St Davids Court,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
512442,St Davids Court,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
512442,St Davids Court,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
512442,St Davids Court,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
512442,St Davids Court,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
512442,St Davids Court,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
512442,St Davids Court,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.47
512442,St Davids Court,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.8
512442,St Davids Court,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
512442,St Davids Court,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
512442,St Davids Court,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
512442,St Davids Court,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
512442,St Davids Court,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
512442,St Davids Court,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
512442,St Davids Court,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.3
512442,St Davids Court,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
512442,St Davids Court,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
512442,St Davids Court,2023-06-09T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-09T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
512442,St Davids Court,2023-06-09T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
512442,St Davids Court,2023-06-09T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
512442,St Davids Court,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.06
512442,St Davids Court,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
512442,St Davids Court,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
512442,St Davids Court,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
512442,St Davids Court,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
512442,St Davids Court,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
512442,St Davids Court,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
512442,St Davids Court,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
512442,St Davids Court,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
512442,St Davids Court,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
512442,St Davids Court,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
512442,St Davids Court,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
512442,St Davids Court,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
512442,St Davids Court,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
512442,St Davids Court,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
512442,St Davids Court,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
512442,St Davids Court,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
512442,St Davids Court,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
512442,St Davids Court,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
512442,St Davids Court,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
512442,St Davids Court,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,25.7
512442,St Davids Court,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
512442,St Davids Court,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
512442,St Davids Court,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
512442,St Davids Court,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
512442,St Davids Court,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
512442,St Davids Court,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
512442,St Davids Court,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
512442,St Davids Court,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
512442,St Davids Court,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.48
512442,St Davids Court,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.47
512442,St Davids Court,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.72
512442,St Davids Court,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
512442,St Davids Court,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
512442,St Davids Court,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
512442,St Davids Court,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
512442,St Davids Court,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
512442,St Davids Court,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
512442,St Davids Court,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
512442,St Davids Court,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
512442,St Davids Court,2023-06-09T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-09T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
512442,St Davids Court,2023-06-09T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
512442,St Davids Court,2023-06-09T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
512442,St Davids Court,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
512442,St Davids Court,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
512442,St Davids Court,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
512442,St Davids Court,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
512442,St Davids Court,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
