Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
512442,St Davids Court,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
512442,St Davids Court,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
512442,St Davids Court,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
512442,St Davids Court,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
512442,St Davids Court,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
512442,St Davids Court,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
512442,St Davids Court,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
512442,St Davids Court,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
512442,St Davids Court,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
512442,St Davids Court,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
512442,St Davids Court,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
512442,St Davids Court,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
512442,St Davids Court,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
512442,St Davids Court,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
512442,St Davids Court,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
512442,St Davids Court,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,25.6
512442,St Davids Court,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
512442,St Davids Court,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
512442,St Davids Court,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
512442,St Davids Court,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
512442,St Davids Court,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
512442,St Davids Court,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
512442,St Davids Court,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
512442,St Davids Court,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
512442,St Davids Court,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
512442,St Davids Court,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.36
512442,St Davids Court,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.51
512442,St Davids Court,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.02
512442,St Davids Court,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
512442,St Davids Court,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
512442,St Davids Court,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
512442,St Davids Court,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
512442,St Davids Court,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
512442,St Davids Court,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.3
512442,St Davids Court,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
512442,St Davids Court,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
512442,St Davids Court,2023-06-09T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-09T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
512442,St Davids Court,2023-06-09T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
512442,St Davids Court,2023-06-09T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512442,St Davids Court,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.45
512442,St Davids Court,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
512442,St Davids Court,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
512442,St Davids Court,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
512442,St Davids Court,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
512442,St Davids Court,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
512442,St Davids Court,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
512442,St Davids Court,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
512442,St Davids Court,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
512442,St Davids Court,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
512442,St Davids Court,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
512442,St Davids Court,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
512442,St Davids Court,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
512442,St Davids Court,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
512442,St Davids Court,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
512442,St Davids Court,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
512442,St Davids Court,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
512442,St Davids Court,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
512442,St Davids Court,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
512442,St Davids Court,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
512442,St Davids Court,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
512442,St Davids Court,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,25.7
512442,St Davids Court,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
512442,St Davids Court,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
512442,St Davids Court,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
512442,St Davids Court,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
512442,St Davids Court,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
512442,St Davids Court,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
512442,St Davids Court,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
512442,St Davids Court,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512442,St Davids Court,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.78
512442,St Davids Court,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.34
512442,St Davids Court,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.13
512442,St Davids Court,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
512442,St Davids Court,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
512442,St Davids Court,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
512442,St Davids Court,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
512442,St Davids Court,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
512442,St Davids Court,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
512442,St Davids Court,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
512442,St Davids Court,2023-06-09T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-09T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
512442,St Davids Court,2023-06-09T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-09T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512442,St Davids Court,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.73
512442,St Davids Court,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.39
512442,St Davids Court,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
512442,St Davids Court,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
512442,St Davids Court,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
512442,St Davids Court,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
512442,St Davids Court,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
512442,St Davids Court,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
512442,St Davids Court,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
512442,St Davids Court,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
512442,St Davids Court,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
512442,St Davids Court,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
512442,St Davids Court,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
512442,St Davids Court,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
512442,St Davids Court,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
512442,St Davids Court,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
512442,St Davids Court,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
512442,St Davids Court,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
512442,St Davids Court,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
512442,St Davids Court,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
512442,St Davids Court,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
512442,St Davids Court,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
512442,St Davids Court,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,25.6
512442,St Davids Court,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
512442,St Davids Court,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
512442,St Davids Court,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
512442,St Davids Court,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
512442,St Davids Court,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
512442,St Davids Court,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
512442,St Davids Court,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
512442,St Davids Court,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
512442,St Davids Court,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
512442,St Davids Court,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.23
512442,St Davids Court,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.55
512442,St Davids Court,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.5
512442,St Davids Court,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
512442,St Davids Court,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
512442,St Davids Court,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
512442,St Davids Court,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
512442,St Davids Court,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
512442,St Davids Court,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
512442,St Davids Court,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
512442,St Davids Court,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
512442,St Davids Court,2023-06-09T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
512442,St Davids Court,2023-06-09T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
512442,St Davids Court,2023-06-09T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
512442,St Davids Court,2023-06-09T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
512442,St Davids Court,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
512442,St Davids Court,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.8
512442,St Davids Court,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
512442,St Davids Court,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.08
512442,St Davids Court,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512442,St Davids Court,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
512442,St Davids Court,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
512442,St Davids Court,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
512442,St Davids Court,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
512442,St Davids Court,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
512442,St Davids Court,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.77
512442,St Davids Court,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
512442,St Davids Court,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
512442,St Davids Court,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
512442,St Davids Court,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
512442,St Davids Court,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
512442,St Davids Court,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.55
512442,St Davids Court,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
512442,St Davids Court,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
512442,St Davids Court,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
512442,St Davids Court,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
512442,St Davids Court,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
512442,St Davids Court,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,25.6
512442,St Davids Court,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
512442,St Davids Court,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
512442,St Davids Court,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
512442,St Davids Court,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
512442,St Davids Court,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
512442,St Davids Court,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
512442,St Davids Court,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
512442,St Davids Court,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.61
512442,St Davids Court,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.25
512442,St Davids Court,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
512442,St Davids Court,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
512442,St Davids Court,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
512442,St Davids Court,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
512442,St Davids Court,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
512442,St Davids Court,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
512442,St Davids Court,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
512442,St Davids Court,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
512442,St Davids Court,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
512442,St Davids Court,2023-06-09T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-09T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
512442,St Davids Court,2023-06-09T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
512442,St Davids Court,2023-06-09T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
512442,St Davids Court,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
512442,St Davids Court,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
512442,St Davids Court,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
512442,St Davids Court,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
512442,St Davids Court,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
512442,St Davids Court,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
512442,St Davids Court,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
512442,St Davids Court,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
512442,St Davids Court,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
512442,St Davids Court,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
512442,St Davids Court,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.6
512442,St Davids Court,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
512442,St Davids Court,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
512442,St Davids Court,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
512442,St Davids Court,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
512442,St Davids Court,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
512442,St Davids Court,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
512442,St Davids Court,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
512442,St Davids Court,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
512442,St Davids Court,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
512442,St Davids Court,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
512442,St Davids Court,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
512442,St Davids Court,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,25.6
512442,St Davids Court,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
512442,St Davids Court,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
512442,St Davids Court,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
512442,St Davids Court,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
512442,St Davids Court,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
512442,St Davids Court,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
512442,St Davids Court,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
512442,St Davids Court,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
512442,St Davids Court,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
512442,St Davids Court,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.3
512442,St Davids Court,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.3
512442,St Davids Court,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.18
512442,St Davids Court,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
512442,St Davids Court,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
512442,St Davids Court,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
512442,St Davids Court,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
512442,St Davids Court,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
512442,St Davids Court,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.43
512442,St Davids Court,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
512442,St Davids Court,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
512442,St Davids Court,2023-06-09T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-09T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
512442,St Davids Court,2023-06-09T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
512442,St Davids Court,2023-06-09T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
512442,St Davids Court,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
512442,St Davids Court,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
512442,St Davids Court,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
512442,St Davids Court,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
512442,St Davids Court,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
512442,St Davids Court,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
512442,St Davids Court,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
512442,St Davids Court,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
512442,St Davids Court,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
512442,St Davids Court,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
512442,St Davids Court,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
512442,St Davids Court,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
512442,St Davids Court,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
512442,St Davids Court,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
512442,St Davids Court,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
512442,St Davids Court,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
512442,St Davids Court,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.85
512442,St Davids Court,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
512442,St Davids Court,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
512442,St Davids Court,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
512442,St Davids Court,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
512442,St Davids Court,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,25.6
512442,St Davids Court,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
512442,St Davids Court,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
512442,St Davids Court,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
512442,St Davids Court,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
512442,St Davids Court,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
512442,St Davids Court,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
512442,St Davids Court,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
512442,St Davids Court,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
512442,St Davids Court,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.91
512442,St Davids Court,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.12
512442,St Davids Court,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.06
512442,St Davids Court,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
512442,St Davids Court,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
512442,St Davids Court,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
512442,St Davids Court,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
512442,St Davids Court,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
512442,St Davids Court,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-09T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-09T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-09T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-09T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
512442,St Davids Court,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.37
512442,St Davids Court,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.84
512442,St Davids Court,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
512442,St Davids Court,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
512442,St Davids Court,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
512442,St Davids Court,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
512442,St Davids Court,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
512442,St Davids Court,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
512442,St Davids Court,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
512442,St Davids Court,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
512442,St Davids Court,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
512442,St Davids Court,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
512442,St Davids Court,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
512442,St Davids Court,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
512442,St Davids Court,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
512442,St Davids Court,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
512442,St Davids Court,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
512442,St Davids Court,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
512442,St Davids Court,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
512442,St Davids Court,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
512442,St Davids Court,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
512442,St Davids Court,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
512442,St Davids Court,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,25.7
512442,St Davids Court,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
512442,St Davids Court,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
512442,St Davids Court,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
512442,St Davids Court,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
512442,St Davids Court,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
512442,St Davids Court,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
512442,St Davids Court,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
512442,St Davids Court,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.88
512442,St Davids Court,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.18
512442,St Davids Court,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.41
512442,St Davids Court,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
512442,St Davids Court,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
512442,St Davids Court,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
512442,St Davids Court,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
512442,St Davids Court,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
512442,St Davids Court,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-09T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
512442,St Davids Court,2023-06-09T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-09T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-09T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
512442,St Davids Court,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
512442,St Davids Court,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
512442,St Davids Court,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
512442,St Davids Court,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
512442,St Davids Court,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
512442,St Davids Court,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
512442,St Davids Court,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
512442,St Davids Court,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
512442,St Davids Court,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
512442,St Davids Court,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
512442,St Davids Court,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
512442,St Davids Court,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
512442,St Davids Court,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
512442,St Davids Court,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
512442,St Davids Court,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
512442,St Davids Court,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
512442,St Davids Court,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
512442,St Davids Court,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
512442,St Davids Court,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
512442,St Davids Court,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
512442,St Davids Court,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,25.7
512442,St Davids Court,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
512442,St Davids Court,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
512442,St Davids Court,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
512442,St Davids Court,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
512442,St Davids Court,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
512442,St Davids Court,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
512442,St Davids Court,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
512442,St Davids Court,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
512442,St Davids Court,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
512442,St Davids Court,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.33
512442,St Davids Court,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
512442,St Davids Court,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.87
512442,St Davids Court,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
512442,St Davids Court,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
512442,St Davids Court,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
512442,St Davids Court,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
512442,St Davids Court,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
512442,St Davids Court,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.29
512442,St Davids Court,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
512442,St Davids Court,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
512442,St Davids Court,2023-06-09T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-09T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
512442,St Davids Court,2023-06-09T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
512442,St Davids Court,2023-06-09T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.8
512442,St Davids Court,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
512442,St Davids Court,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
512442,St Davids Court,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
512442,St Davids Court,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
512442,St Davids Court,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
512442,St Davids Court,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
512442,St Davids Court,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
512442,St Davids Court,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
512442,St Davids Court,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
512442,St Davids Court,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
512442,St Davids Court,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
512442,St Davids Court,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
512442,St Davids Court,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
512442,St Davids Court,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
512442,St Davids Court,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
512442,St Davids Court,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
512442,St Davids Court,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
512442,St Davids Court,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
512442,St Davids Court,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
512442,St Davids Court,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
512442,St Davids Court,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,25.7
512442,St Davids Court,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
512442,St Davids Court,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
512442,St Davids Court,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
512442,St Davids Court,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
512442,St Davids Court,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
512442,St Davids Court,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
512442,St Davids Court,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
512442,St Davids Court,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
512442,St Davids Court,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.03
512442,St Davids Court,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.89
512442,St Davids Court,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.1
512442,St Davids Court,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
512442,St Davids Court,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
512442,St Davids Court,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
512442,St Davids Court,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
512442,St Davids Court,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
512442,St Davids Court,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
512442,St Davids Court,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
512442,St Davids Court,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
512442,St Davids Court,2023-06-09T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-09T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
512442,St Davids Court,2023-06-09T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
512442,St Davids Court,2023-06-09T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512442,St Davids Court,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.43
512442,St Davids Court,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.17
512442,St Davids Court,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
512442,St Davids Court,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
512442,St Davids Court,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
512442,St Davids Court,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
512442,St Davids Court,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
512442,St Davids Court,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
512442,St Davids Court,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
512442,St Davids Court,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
512442,St Davids Court,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
512442,St Davids Court,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
512442,St Davids Court,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
512442,St Davids Court,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
512442,St Davids Court,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
512442,St Davids Court,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
512442,St Davids Court,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
512442,St Davids Court,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
512442,St Davids Court,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
512442,St Davids Court,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
