Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
512442,St Davids Court,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
512442,St Davids Court,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,25.6
512442,St Davids Court,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
512442,St Davids Court,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
512442,St Davids Court,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
512442,St Davids Court,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
512442,St Davids Court,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
512442,St Davids Court,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
512442,St Davids Court,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
512442,St Davids Court,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
512442,St Davids Court,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.37
512442,St Davids Court,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.88
512442,St Davids Court,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.2
512442,St Davids Court,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
512442,St Davids Court,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
512442,St Davids Court,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
512442,St Davids Court,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
512442,St Davids Court,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
512442,St Davids Court,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
512442,St Davids Court,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
512442,St Davids Court,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
512442,St Davids Court,2023-06-09T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-09T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
512442,St Davids Court,2023-06-09T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
512442,St Davids Court,2023-06-09T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.44
512442,St Davids Court,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
512442,St Davids Court,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
512442,St Davids Court,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
512442,St Davids Court,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
512442,St Davids Court,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
512442,St Davids Court,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
512442,St Davids Court,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
512442,St Davids Court,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
512442,St Davids Court,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
512442,St Davids Court,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
512442,St Davids Court,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
512442,St Davids Court,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
512442,St Davids Court,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
512442,St Davids Court,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
512442,St Davids Court,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
512442,St Davids Court,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
512442,St Davids Court,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
512442,St Davids Court,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512442,St Davids Court,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
512442,St Davids Court,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
512442,St Davids Court,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,25.7
512442,St Davids Court,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
512442,St Davids Court,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
512442,St Davids Court,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
512442,St Davids Court,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
512442,St Davids Court,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
512442,St Davids Court,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
512442,St Davids Court,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
512442,St Davids Court,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
512442,St Davids Court,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
512442,St Davids Court,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.85
512442,St Davids Court,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.12
512442,St Davids Court,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.18
512442,St Davids Court,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
512442,St Davids Court,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
512442,St Davids Court,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
512442,St Davids Court,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
512442,St Davids Court,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-09T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-09T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-09T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-09T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.89
512442,St Davids Court,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
512442,St Davids Court,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
512442,St Davids Court,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
512442,St Davids Court,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
512442,St Davids Court,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
512442,St Davids Court,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
512442,St Davids Court,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
512442,St Davids Court,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
512442,St Davids Court,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
512442,St Davids Court,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
512442,St Davids Court,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
512442,St Davids Court,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
512442,St Davids Court,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
512442,St Davids Court,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
512442,St Davids Court,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
512442,St Davids Court,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
512442,St Davids Court,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
512442,St Davids Court,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
512442,St Davids Court,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
512442,St Davids Court,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
512442,St Davids Court,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,25.8
512442,St Davids Court,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
512442,St Davids Court,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
512442,St Davids Court,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
512442,St Davids Court,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
512442,St Davids Court,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
512442,St Davids Court,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
512442,St Davids Court,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
512442,St Davids Court,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
512442,St Davids Court,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.44
512442,St Davids Court,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.87
512442,St Davids Court,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.41
512442,St Davids Court,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
512442,St Davids Court,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
512442,St Davids Court,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
512442,St Davids Court,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
512442,St Davids Court,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
512442,St Davids Court,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.29
512442,St Davids Court,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
512442,St Davids Court,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
512442,St Davids Court,2023-06-09T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-09T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
512442,St Davids Court,2023-06-09T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
512442,St Davids Court,2023-06-09T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512442,St Davids Court,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
512442,St Davids Court,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.05
512442,St Davids Court,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
512442,St Davids Court,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
512442,St Davids Court,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
512442,St Davids Court,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.7
512442,St Davids Court,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
512442,St Davids Court,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
512442,St Davids Court,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
512442,St Davids Court,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
512442,St Davids Court,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
512442,St Davids Court,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
512442,St Davids Court,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
512442,St Davids Court,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
512442,St Davids Court,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
512442,St Davids Court,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
512442,St Davids Court,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
512442,St Davids Court,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
512442,St Davids Court,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
512442,St Davids Court,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512442,St Davids Court,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
512442,St Davids Court,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
512442,St Davids Court,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,25.8
512442,St Davids Court,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
512442,St Davids Court,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
512442,St Davids Court,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
512442,St Davids Court,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
512442,St Davids Court,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
512442,St Davids Court,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
512442,St Davids Court,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
512442,St Davids Court,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
512442,St Davids Court,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.76
512442,St Davids Court,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.19
512442,St Davids Court,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.2
512442,St Davids Court,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
512442,St Davids Court,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
512442,St Davids Court,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
512442,St Davids Court,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
512442,St Davids Court,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
512442,St Davids Court,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
512442,St Davids Court,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-09T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
512442,St Davids Court,2023-06-09T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-09T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-09T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.22
512442,St Davids Court,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
512442,St Davids Court,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
512442,St Davids Court,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
512442,St Davids Court,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.9
512442,St Davids Court,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
512442,St Davids Court,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
512442,St Davids Court,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
512442,St Davids Court,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
512442,St Davids Court,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
512442,St Davids Court,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
512442,St Davids Court,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
512442,St Davids Court,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
512442,St Davids Court,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
512442,St Davids Court,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
512442,St Davids Court,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
512442,St Davids Court,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
512442,St Davids Court,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
512442,St Davids Court,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
512442,St Davids Court,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
512442,St Davids Court,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
512442,St Davids Court,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,25.8
512442,St Davids Court,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
512442,St Davids Court,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
512442,St Davids Court,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
512442,St Davids Court,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
512442,St Davids Court,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
512442,St Davids Court,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
512442,St Davids Court,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
512442,St Davids Court,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
512442,St Davids Court,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.88
512442,St Davids Court,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.76
512442,St Davids Court,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.05
512442,St Davids Court,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
512442,St Davids Court,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
512442,St Davids Court,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
512442,St Davids Court,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
512442,St Davids Court,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
512442,St Davids Court,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
512442,St Davids Court,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
512442,St Davids Court,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-09T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
512442,St Davids Court,2023-06-09T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-09T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-09T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.09
512442,St Davids Court,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
512442,St Davids Court,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
512442,St Davids Court,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
512442,St Davids Court,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
512442,St Davids Court,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
512442,St Davids Court,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
512442,St Davids Court,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
512442,St Davids Court,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
512442,St Davids Court,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
512442,St Davids Court,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
512442,St Davids Court,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
512442,St Davids Court,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
512442,St Davids Court,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
512442,St Davids Court,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
512442,St Davids Court,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
512442,St Davids Court,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
512442,St Davids Court,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
512442,St Davids Court,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
512442,St Davids Court,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
512442,St Davids Court,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
512442,St Davids Court,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,25.9
512442,St Davids Court,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
512442,St Davids Court,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
512442,St Davids Court,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
512442,St Davids Court,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
512442,St Davids Court,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
512442,St Davids Court,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
512442,St Davids Court,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
512442,St Davids Court,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
512442,St Davids Court,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.07
512442,St Davids Court,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.66
512442,St Davids Court,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.95
512442,St Davids Court,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
512442,St Davids Court,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
512442,St Davids Court,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
512442,St Davids Court,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
512442,St Davids Court,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
512442,St Davids Court,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
512442,St Davids Court,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
512442,St Davids Court,2023-06-09T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-09T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
512442,St Davids Court,2023-06-09T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
512442,St Davids Court,2023-06-09T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
512442,St Davids Court,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
512442,St Davids Court,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.86
512442,St Davids Court,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
512442,St Davids Court,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
512442,St Davids Court,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
512442,St Davids Court,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
512442,St Davids Court,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
512442,St Davids Court,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
512442,St Davids Court,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
512442,St Davids Court,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
512442,St Davids Court,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
512442,St Davids Court,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
512442,St Davids Court,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
512442,St Davids Court,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
512442,St Davids Court,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
512442,St Davids Court,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
512442,St Davids Court,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
512442,St Davids Court,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
512442,St Davids Court,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
512442,St Davids Court,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
512442,St Davids Court,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512442,St Davids Court,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
512442,St Davids Court,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,25.9
512442,St Davids Court,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
512442,St Davids Court,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
512442,St Davids Court,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
512442,St Davids Court,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
512442,St Davids Court,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
512442,St Davids Court,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
512442,St Davids Court,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
512442,St Davids Court,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
512442,St Davids Court,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.65
512442,St Davids Court,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.5
512442,St Davids Court,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.46
512442,St Davids Court,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
512442,St Davids Court,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
512442,St Davids Court,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
512442,St Davids Court,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
512442,St Davids Court,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-09T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-09T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-09T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-09T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
512442,St Davids Court,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.59
512442,St Davids Court,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.04
512442,St Davids Court,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
512442,St Davids Court,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
512442,St Davids Court,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
512442,St Davids Court,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
512442,St Davids Court,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
512442,St Davids Court,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
512442,St Davids Court,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
512442,St Davids Court,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
512442,St Davids Court,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
512442,St Davids Court,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
512442,St Davids Court,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
512442,St Davids Court,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
512442,St Davids Court,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
512442,St Davids Court,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
512442,St Davids Court,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
512442,St Davids Court,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
512442,St Davids Court,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
512442,St Davids Court,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
512442,St Davids Court,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
512442,St Davids Court,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,25.9
512442,St Davids Court,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
512442,St Davids Court,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
512442,St Davids Court,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
512442,St Davids Court,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
512442,St Davids Court,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
512442,St Davids Court,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
512442,St Davids Court,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
512442,St Davids Court,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
512442,St Davids Court,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
512442,St Davids Court,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.22
512442,St Davids Court,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.7
512442,St Davids Court,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.59
512442,St Davids Court,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
512442,St Davids Court,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
512442,St Davids Court,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
512442,St Davids Court,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
512442,St Davids Court,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
512442,St Davids Court,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-09T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-09T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-09T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-09T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
512442,St Davids Court,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
512442,St Davids Court,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.62
512442,St Davids Court,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
512442,St Davids Court,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
512442,St Davids Court,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
512442,St Davids Court,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
512442,St Davids Court,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
512442,St Davids Court,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
512442,St Davids Court,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
512442,St Davids Court,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
512442,St Davids Court,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
512442,St Davids Court,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
512442,St Davids Court,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
512442,St Davids Court,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
512442,St Davids Court,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
512442,St Davids Court,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
512442,St Davids Court,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
512442,St Davids Court,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
512442,St Davids Court,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
512442,St Davids Court,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
512442,St Davids Court,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
512442,St Davids Court,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,26.0
512442,St Davids Court,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
512442,St Davids Court,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
512442,St Davids Court,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
512442,St Davids Court,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
512442,St Davids Court,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
512442,St Davids Court,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
512442,St Davids Court,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
512442,St Davids Court,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
512442,St Davids Court,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
512442,St Davids Court,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.11
512442,St Davids Court,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.63
512442,St Davids Court,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
512442,St Davids Court,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
512442,St Davids Court,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
512442,St Davids Court,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
512442,St Davids Court,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
512442,St Davids Court,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-09T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-09T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-09T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-09T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
512442,St Davids Court,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.67
512442,St Davids Court,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
512442,St Davids Court,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
512442,St Davids Court,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
512442,St Davids Court,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
512442,St Davids Court,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
512442,St Davids Court,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
512442,St Davids Court,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
512442,St Davids Court,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
512442,St Davids Court,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512442,St Davids Court,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
512442,St Davids Court,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
512442,St Davids Court,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
512442,St Davids Court,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
512442,St Davids Court,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
512442,St Davids Court,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
512442,St Davids Court,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
512442,St Davids Court,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
512442,St Davids Court,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
512442,St Davids Court,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
512442,St Davids Court,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,26.0
512442,St Davids Court,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
512442,St Davids Court,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
512442,St Davids Court,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
512442,St Davids Court,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
512442,St Davids Court,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
512442,St Davids Court,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
512442,St Davids Court,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
512442,St Davids Court,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
512442,St Davids Court,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
512442,St Davids Court,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.3
512442,St Davids Court,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.67
512442,St Davids Court,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.98
512442,St Davids Court,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
512442,St Davids Court,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
512442,St Davids Court,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
512442,St Davids Court,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
512442,St Davids Court,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
