Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-09T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-09T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-09T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-09T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
512442,St Davids Court,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
512442,St Davids Court,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
512442,St Davids Court,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
512442,St Davids Court,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
512442,St Davids Court,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
512442,St Davids Court,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
512442,St Davids Court,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
512442,St Davids Court,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
512442,St Davids Court,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
512442,St Davids Court,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
512442,St Davids Court,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
512442,St Davids Court,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
512442,St Davids Court,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
512442,St Davids Court,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
512442,St Davids Court,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
512442,St Davids Court,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.6
512442,St Davids Court,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
512442,St Davids Court,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
512442,St Davids Court,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
512442,St Davids Court,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
512442,St Davids Court,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,26.0
512442,St Davids Court,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
512442,St Davids Court,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
512442,St Davids Court,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
512442,St Davids Court,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
512442,St Davids Court,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
512442,St Davids Court,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
512442,St Davids Court,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
512442,St Davids Court,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
512442,St Davids Court,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
512442,St Davids Court,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.77
512442,St Davids Court,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.21
512442,St Davids Court,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.12
512442,St Davids Court,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
512442,St Davids Court,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
512442,St Davids Court,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
512442,St Davids Court,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
512442,St Davids Court,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
512442,St Davids Court,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
512442,St Davids Court,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
512442,St Davids Court,2023-06-09T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-09T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
512442,St Davids Court,2023-06-09T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
512442,St Davids Court,2023-06-09T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
512442,St Davids Court,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
512442,St Davids Court,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
512442,St Davids Court,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.27
512442,St Davids Court,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
512442,St Davids Court,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
512442,St Davids Court,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
512442,St Davids Court,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
512442,St Davids Court,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
512442,St Davids Court,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
512442,St Davids Court,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
512442,St Davids Court,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
512442,St Davids Court,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
512442,St Davids Court,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
512442,St Davids Court,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
512442,St Davids Court,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
512442,St Davids Court,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
512442,St Davids Court,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
512442,St Davids Court,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
512442,St Davids Court,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
512442,St Davids Court,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
512442,St Davids Court,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
512442,St Davids Court,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
512442,St Davids Court,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
512442,St Davids Court,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,26.1
512442,St Davids Court,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
512442,St Davids Court,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
512442,St Davids Court,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
512442,St Davids Court,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
512442,St Davids Court,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
512442,St Davids Court,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
512442,St Davids Court,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
512442,St Davids Court,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
512442,St Davids Court,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
512442,St Davids Court,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.65
512442,St Davids Court,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.62
512442,St Davids Court,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.86
512442,St Davids Court,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
512442,St Davids Court,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
512442,St Davids Court,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
512442,St Davids Court,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
512442,St Davids Court,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
512442,St Davids Court,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
512442,St Davids Court,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
512442,St Davids Court,2023-06-09T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-09T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
512442,St Davids Court,2023-06-09T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
512442,St Davids Court,2023-06-09T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
512442,St Davids Court,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
512442,St Davids Court,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
512442,St Davids Court,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.06
512442,St Davids Court,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
512442,St Davids Court,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
512442,St Davids Court,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
512442,St Davids Court,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
512442,St Davids Court,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
512442,St Davids Court,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
512442,St Davids Court,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
512442,St Davids Court,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.84
512442,St Davids Court,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
512442,St Davids Court,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
512442,St Davids Court,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
512442,St Davids Court,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
512442,St Davids Court,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
512442,St Davids Court,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
512442,St Davids Court,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
512442,St Davids Court,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
512442,St Davids Court,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
512442,St Davids Court,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
512442,St Davids Court,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
512442,St Davids Court,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,26.2
512442,St Davids Court,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
512442,St Davids Court,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
512442,St Davids Court,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
512442,St Davids Court,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
512442,St Davids Court,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
512442,St Davids Court,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
512442,St Davids Court,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
512442,St Davids Court,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
512442,St Davids Court,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
512442,St Davids Court,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.3
512442,St Davids Court,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.96
512442,St Davids Court,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.03
512442,St Davids Court,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
512442,St Davids Court,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
512442,St Davids Court,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
512442,St Davids Court,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
512442,St Davids Court,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
512442,St Davids Court,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-09T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-09T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-09T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-09T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
512442,St Davids Court,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
512442,St Davids Court,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
512442,St Davids Court,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
512442,St Davids Court,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
512442,St Davids Court,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
512442,St Davids Court,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
512442,St Davids Court,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
512442,St Davids Court,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
512442,St Davids Court,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
512442,St Davids Court,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
512442,St Davids Court,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
512442,St Davids Court,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
512442,St Davids Court,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
512442,St Davids Court,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
512442,St Davids Court,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
512442,St Davids Court,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
512442,St Davids Court,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
512442,St Davids Court,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
512442,St Davids Court,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
512442,St Davids Court,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,26.3
512442,St Davids Court,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
512442,St Davids Court,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
512442,St Davids Court,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
512442,St Davids Court,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
512442,St Davids Court,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
512442,St Davids Court,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
512442,St Davids Court,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
512442,St Davids Court,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
512442,St Davids Court,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
512442,St Davids Court,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.25
512442,St Davids Court,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.83
512442,St Davids Court,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.05
512442,St Davids Court,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
512442,St Davids Court,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
512442,St Davids Court,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
512442,St Davids Court,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
512442,St Davids Court,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
512442,St Davids Court,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.15
512442,St Davids Court,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
512442,St Davids Court,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
512442,St Davids Court,2023-06-09T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-09T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
512442,St Davids Court,2023-06-09T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.7
512442,St Davids Court,2023-06-09T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
512442,St Davids Court,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
512442,St Davids Court,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
512442,St Davids Court,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
512442,St Davids Court,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
512442,St Davids Court,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
512442,St Davids Court,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
512442,St Davids Court,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
512442,St Davids Court,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
512442,St Davids Court,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
512442,St Davids Court,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
512442,St Davids Court,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
512442,St Davids Court,2023-06-09T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
512442,St Davids Court,2023-06-09T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
512442,St Davids Court,2023-06-09T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
512442,St Davids Court,2023-06-09T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
512442,St Davids Court,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
512442,St Davids Court,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
512442,St Davids Court,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
512442,St Davids Court,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
512442,St Davids Court,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
512442,St Davids Court,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
512442,St Davids Court,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
512442,St Davids Court,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,26.4
512442,St Davids Court,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512442,St Davids Court,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
512442,St Davids Court,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
512442,St Davids Court,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
512442,St Davids Court,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
512442,St Davids Court,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
512442,St Davids Court,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
512442,St Davids Court,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
512442,St Davids Court,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
512442,St Davids Court,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.58
512442,St Davids Court,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.27
512442,St Davids Court,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.65
512442,St Davids Court,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
512442,St Davids Court,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
512442,St Davids Court,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
512442,St Davids Court,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
512442,St Davids Court,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-09T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-09T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-09T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-09T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
512442,St Davids Court,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
512442,St Davids Court,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
512442,St Davids Court,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
512442,St Davids Court,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.49
512442,St Davids Court,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
512442,St Davids Court,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
512442,St Davids Court,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
512442,St Davids Court,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
512442,St Davids Court,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
512442,St Davids Court,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
512442,St Davids Court,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
512442,St Davids Court,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
512442,St Davids Court,2023-06-09T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
512442,St Davids Court,2023-06-09T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
512442,St Davids Court,2023-06-09T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
512442,St Davids Court,2023-06-09T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
512442,St Davids Court,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
512442,St Davids Court,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
512442,St Davids Court,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
512442,St Davids Court,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
512442,St Davids Court,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
512442,St Davids Court,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
512442,St Davids Court,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
512442,St Davids Court,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,26.4
512442,St Davids Court,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
512442,St Davids Court,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
512442,St Davids Court,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
512442,St Davids Court,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
512442,St Davids Court,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
512442,St Davids Court,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
512442,St Davids Court,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
512442,St Davids Court,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
512442,St Davids Court,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
512442,St Davids Court,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.86
512442,St Davids Court,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.41
512442,St Davids Court,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.37
512442,St Davids Court,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
512442,St Davids Court,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
512442,St Davids Court,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
512442,St Davids Court,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
512442,St Davids Court,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
512442,St Davids Court,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-09T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
512442,St Davids Court,2023-06-09T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-09T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-09T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
512442,St Davids Court,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
512442,St Davids Court,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
512442,St Davids Court,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.49
512442,St Davids Court,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.98
512442,St Davids Court,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
512442,St Davids Court,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
512442,St Davids Court,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
512442,St Davids Court,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.27
512442,St Davids Court,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
512442,St Davids Court,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
512442,St Davids Court,2023-06-09T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
512442,St Davids Court,2023-06-09T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
512442,St Davids Court,2023-06-09T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
512442,St Davids Court,2023-06-09T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
512442,St Davids Court,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
512442,St Davids Court,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
512442,St Davids Court,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
512442,St Davids Court,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
512442,St Davids Court,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
512442,St Davids Court,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
512442,St Davids Court,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
512442,St Davids Court,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,26.4
512442,St Davids Court,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512442,St Davids Court,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
512442,St Davids Court,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
512442,St Davids Court,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
512442,St Davids Court,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
512442,St Davids Court,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
512442,St Davids Court,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
512442,St Davids Court,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
512442,St Davids Court,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
512442,St Davids Court,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.45
512442,St Davids Court,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.66
512442,St Davids Court,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.41
512442,St Davids Court,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
512442,St Davids Court,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
512442,St Davids Court,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
512442,St Davids Court,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
512442,St Davids Court,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
512442,St Davids Court,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
512442,St Davids Court,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
512442,St Davids Court,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
512442,St Davids Court,2023-06-09T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
512442,St Davids Court,2023-06-09T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
512442,St Davids Court,2023-06-09T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
512442,St Davids Court,2023-06-09T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
512442,St Davids Court,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
512442,St Davids Court,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
512442,St Davids Court,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.84
512442,St Davids Court,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.1
512442,St Davids Court,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
512442,St Davids Court,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
512442,St Davids Court,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
512442,St Davids Court,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.0
512442,St Davids Court,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
512442,St Davids Court,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
512442,St Davids Court,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
512442,St Davids Court,2023-06-09T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
512442,St Davids Court,2023-06-09T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
512442,St Davids Court,2023-06-09T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
512442,St Davids Court,2023-06-09T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
512442,St Davids Court,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
512442,St Davids Court,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
512442,St Davids Court,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
512442,St Davids Court,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
512442,St Davids Court,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
512442,St Davids Court,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
512442,St Davids Court,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
512442,St Davids Court,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,26.5
512442,St Davids Court,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
512442,St Davids Court,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
512442,St Davids Court,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
512442,St Davids Court,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
512442,St Davids Court,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
512442,St Davids Court,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
512442,St Davids Court,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
512442,St Davids Court,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
512442,St Davids Court,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
512442,St Davids Court,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.56
512442,St Davids Court,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.59
512442,St Davids Court,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.5
512442,St Davids Court,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
512442,St Davids Court,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
512442,St Davids Court,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
512442,St Davids Court,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
512442,St Davids Court,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
512442,St Davids Court,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-09T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
512442,St Davids Court,2023-06-09T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-09T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-09T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
512442,St Davids Court,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.5
512442,St Davids Court,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.96
512442,St Davids Court,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.92
512442,St Davids Court,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.37
512442,St Davids Court,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
512442,St Davids Court,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
512442,St Davids Court,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
512442,St Davids Court,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.5
512442,St Davids Court,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
512442,St Davids Court,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
512442,St Davids Court,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
512442,St Davids Court,2023-06-09T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
512442,St Davids Court,2023-06-09T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
512442,St Davids Court,2023-06-09T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
512442,St Davids Court,2023-06-09T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
512442,St Davids Court,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
512442,St Davids Court,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
512442,St Davids Court,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
512442,St Davids Court,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
512442,St Davids Court,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
512442,St Davids Court,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
512442,St Davids Court,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
512442,St Davids Court,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,26.5
512442,St Davids Court,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512442,St Davids Court,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
512442,St Davids Court,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
512442,St Davids Court,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
512442,St Davids Court,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
512442,St Davids Court,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
512442,St Davids Court,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
512442,St Davids Court,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
512442,St Davids Court,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
512442,St Davids Court,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
512442,St Davids Court,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.13
512442,St Davids Court,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.64
512442,St Davids Court,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
512442,St Davids Court,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
512442,St Davids Court,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
512442,St Davids Court,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
512442,St Davids Court,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
512442,St Davids Court,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-09T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
512442,St Davids Court,2023-06-09T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-09T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-09T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
512442,St Davids Court,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
512442,St Davids Court,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.4
512442,St Davids Court,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.84
512442,St Davids Court,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
512442,St Davids Court,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
512442,St Davids Court,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
512442,St Davids Court,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.9
512442,St Davids Court,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
