Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
512442,St Davids Court,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
512442,St Davids Court,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
512442,St Davids Court,2023-06-09T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
512442,St Davids Court,2023-06-09T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
512442,St Davids Court,2023-06-09T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
512442,St Davids Court,2023-06-09T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
512442,St Davids Court,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
512442,St Davids Court,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
512442,St Davids Court,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
512442,St Davids Court,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
512442,St Davids Court,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
512442,St Davids Court,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
512442,St Davids Court,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512442,St Davids Court,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
512442,St Davids Court,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,26.6
512442,St Davids Court,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
512442,St Davids Court,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
512442,St Davids Court,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
512442,St Davids Court,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
512442,St Davids Court,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
512442,St Davids Court,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
512442,St Davids Court,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
512442,St Davids Court,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
512442,St Davids Court,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
512442,St Davids Court,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.28
512442,St Davids Court,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.39
512442,St Davids Court,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.91
512442,St Davids Court,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
512442,St Davids Court,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
512442,St Davids Court,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
512442,St Davids Court,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
512442,St Davids Court,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
512442,St Davids Court,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
512442,St Davids Court,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
512442,St Davids Court,2023-06-09T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
512442,St Davids Court,2023-06-09T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
512442,St Davids Court,2023-06-09T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
512442,St Davids Court,2023-06-09T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
512442,St Davids Court,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
512442,St Davids Court,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
512442,St Davids Court,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.65
512442,St Davids Court,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
512442,St Davids Court,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
512442,St Davids Court,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
512442,St Davids Court,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
512442,St Davids Court,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
512442,St Davids Court,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
512442,St Davids Court,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
512442,St Davids Court,2023-06-09T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
512442,St Davids Court,2023-06-09T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
512442,St Davids Court,2023-06-09T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
512442,St Davids Court,2023-06-09T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
512442,St Davids Court,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
512442,St Davids Court,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
512442,St Davids Court,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
512442,St Davids Court,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
512442,St Davids Court,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
512442,St Davids Court,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512442,St Davids Court,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
512442,St Davids Court,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
512442,St Davids Court,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,26.6
512442,St Davids Court,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512442,St Davids Court,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
512442,St Davids Court,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
512442,St Davids Court,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
512442,St Davids Court,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
512442,St Davids Court,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
512442,St Davids Court,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
512442,St Davids Court,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
512442,St Davids Court,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
512442,St Davids Court,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.81
512442,St Davids Court,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
512442,St Davids Court,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.01
512442,St Davids Court,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
512442,St Davids Court,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
512442,St Davids Court,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
512442,St Davids Court,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
512442,St Davids Court,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
512442,St Davids Court,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-09T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
512442,St Davids Court,2023-06-09T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-09T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-09T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
512442,St Davids Court,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
512442,St Davids Court,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.55
512442,St Davids Court,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
512442,St Davids Court,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
512442,St Davids Court,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
512442,St Davids Court,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
512442,St Davids Court,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
512442,St Davids Court,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
512442,St Davids Court,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
512442,St Davids Court,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
512442,St Davids Court,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
512442,St Davids Court,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
512442,St Davids Court,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
512442,St Davids Court,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
512442,St Davids Court,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
512442,St Davids Court,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
512442,St Davids Court,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
512442,St Davids Court,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
512442,St Davids Court,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
512442,St Davids Court,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
512442,St Davids Court,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
512442,St Davids Court,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,26.7
512442,St Davids Court,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
512442,St Davids Court,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
512442,St Davids Court,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
512442,St Davids Court,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
512442,St Davids Court,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
512442,St Davids Court,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
512442,St Davids Court,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
512442,St Davids Court,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
512442,St Davids Court,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
512442,St Davids Court,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.18
512442,St Davids Court,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.98
512442,St Davids Court,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.38
512442,St Davids Court,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
512442,St Davids Court,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
512442,St Davids Court,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
512442,St Davids Court,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
512442,St Davids Court,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
512442,St Davids Court,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
512442,St Davids Court,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
512442,St Davids Court,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
512442,St Davids Court,2023-06-09T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
512442,St Davids Court,2023-06-09T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
512442,St Davids Court,2023-06-09T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
512442,St Davids Court,2023-06-09T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
512442,St Davids Court,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
512442,St Davids Court,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
512442,St Davids Court,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.27
512442,St Davids Court,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.75
512442,St Davids Court,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
512442,St Davids Court,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
512442,St Davids Court,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
512442,St Davids Court,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.8
512442,St Davids Court,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
512442,St Davids Court,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
512442,St Davids Court,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
512442,St Davids Court,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
512442,St Davids Court,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
512442,St Davids Court,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
512442,St Davids Court,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
512442,St Davids Court,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
512442,St Davids Court,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
512442,St Davids Court,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
512442,St Davids Court,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
512442,St Davids Court,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
512442,St Davids Court,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
512442,St Davids Court,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
512442,St Davids Court,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
512442,St Davids Court,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,26.8
512442,St Davids Court,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512442,St Davids Court,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
512442,St Davids Court,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
512442,St Davids Court,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
512442,St Davids Court,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
512442,St Davids Court,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
512442,St Davids Court,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
512442,St Davids Court,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
512442,St Davids Court,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
512442,St Davids Court,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.42
512442,St Davids Court,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.28
512442,St Davids Court,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.18
512442,St Davids Court,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
512442,St Davids Court,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
512442,St Davids Court,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
512442,St Davids Court,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
512442,St Davids Court,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.23
512442,St Davids Court,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
512442,St Davids Court,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-09T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
512442,St Davids Court,2023-06-09T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-09T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-09T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
512442,St Davids Court,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.49
512442,St Davids Court,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.91
512442,St Davids Court,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
512442,St Davids Court,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
512442,St Davids Court,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.6
512442,St Davids Court,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,87.2
512442,St Davids Court,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
512442,St Davids Court,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
512442,St Davids Court,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
512442,St Davids Court,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
512442,St Davids Court,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
512442,St Davids Court,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
512442,St Davids Court,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
512442,St Davids Court,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
512442,St Davids Court,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
512442,St Davids Court,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
512442,St Davids Court,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
512442,St Davids Court,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
512442,St Davids Court,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
512442,St Davids Court,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
512442,St Davids Court,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
512442,St Davids Court,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,26.9
512442,St Davids Court,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
512442,St Davids Court,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
512442,St Davids Court,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
512442,St Davids Court,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
512442,St Davids Court,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
512442,St Davids Court,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
512442,St Davids Court,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
512442,St Davids Court,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
512442,St Davids Court,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
512442,St Davids Court,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.8
512442,St Davids Court,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.12
512442,St Davids Court,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.68
512442,St Davids Court,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
512442,St Davids Court,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
512442,St Davids Court,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
512442,St Davids Court,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
512442,St Davids Court,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-09T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
512442,St Davids Court,2023-06-09T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-09T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-09T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
512442,St Davids Court,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.61
512442,St Davids Court,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.15
512442,St Davids Court,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,25.57
512442,St Davids Court,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.0
512442,St Davids Court,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
512442,St Davids Court,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.4
512442,St Davids Court,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,106.1
512442,St Davids Court,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
512442,St Davids Court,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
512442,St Davids Court,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
512442,St Davids Court,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
512442,St Davids Court,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
512442,St Davids Court,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
512442,St Davids Court,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
512442,St Davids Court,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
512442,St Davids Court,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
512442,St Davids Court,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
512442,St Davids Court,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
512442,St Davids Court,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
512442,St Davids Court,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
512442,St Davids Court,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
512442,St Davids Court,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
512442,St Davids Court,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,26.9
512442,St Davids Court,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
512442,St Davids Court,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
512442,St Davids Court,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
512442,St Davids Court,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
512442,St Davids Court,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
512442,St Davids Court,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
512442,St Davids Court,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
512442,St Davids Court,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
512442,St Davids Court,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
512442,St Davids Court,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.61
512442,St Davids Court,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.64
512442,St Davids Court,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.99
512442,St Davids Court,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
512442,St Davids Court,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
512442,St Davids Court,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
512442,St Davids Court,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
512442,St Davids Court,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
512442,St Davids Court,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
512442,St Davids Court,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
512442,St Davids Court,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
512442,St Davids Court,2023-06-09T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
512442,St Davids Court,2023-06-09T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
512442,St Davids Court,2023-06-09T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
512442,St Davids Court,2023-06-09T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
512442,St Davids Court,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
512442,St Davids Court,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
512442,St Davids Court,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.94
512442,St Davids Court,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.28
512442,St Davids Court,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.53
512442,St Davids Court,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,62.5
512442,St Davids Court,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
512442,St Davids Court,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.6
512442,St Davids Court,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,114.0
512442,St Davids Court,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
512442,St Davids Court,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
512442,St Davids Court,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.84
512442,St Davids Court,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
512442,St Davids Court,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
512442,St Davids Court,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
512442,St Davids Court,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
512442,St Davids Court,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
512442,St Davids Court,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
512442,St Davids Court,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
512442,St Davids Court,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
512442,St Davids Court,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512442,St Davids Court,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
512442,St Davids Court,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
512442,St Davids Court,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,27.0
512442,St Davids Court,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512442,St Davids Court,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
512442,St Davids Court,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
512442,St Davids Court,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
512442,St Davids Court,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
512442,St Davids Court,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
512442,St Davids Court,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
512442,St Davids Court,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
512442,St Davids Court,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
512442,St Davids Court,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.32
512442,St Davids Court,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.13
512442,St Davids Court,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,44.05
512442,St Davids Court,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
512442,St Davids Court,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
512442,St Davids Court,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
512442,St Davids Court,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
512442,St Davids Court,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.27
512442,St Davids Court,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
512442,St Davids Court,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-09T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
512442,St Davids Court,2023-06-09T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-09T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
512442,St Davids Court,2023-06-09T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
512442,St Davids Court,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.33
512442,St Davids Court,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.73
512442,St Davids Court,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.27
512442,St Davids Court,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.2
512442,St Davids Court,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,68.0
512442,St Davids Court,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
512442,St Davids Court,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.5
512442,St Davids Court,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.8
512442,St Davids Court,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
512442,St Davids Court,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
512442,St Davids Court,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
512442,St Davids Court,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
512442,St Davids Court,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
512442,St Davids Court,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
512442,St Davids Court,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
512442,St Davids Court,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
512442,St Davids Court,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
512442,St Davids Court,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
512442,St Davids Court,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
512442,St Davids Court,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
512442,St Davids Court,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
512442,St Davids Court,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
512442,St Davids Court,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,27.0
512442,St Davids Court,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512442,St Davids Court,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
512442,St Davids Court,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
512442,St Davids Court,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
512442,St Davids Court,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
512442,St Davids Court,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
512442,St Davids Court,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
512442,St Davids Court,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
512442,St Davids Court,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
512442,St Davids Court,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.44
512442,St Davids Court,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.44
512442,St Davids Court,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,45.14
512442,St Davids Court,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
512442,St Davids Court,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
512442,St Davids Court,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
512442,St Davids Court,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
512442,St Davids Court,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
512442,St Davids Court,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.32
512442,St Davids Court,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
512442,St Davids Court,2023-06-09T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-09T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
512442,St Davids Court,2023-06-09T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-09T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
512442,St Davids Court,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.29
512442,St Davids Court,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.08
512442,St Davids Court,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.45
512442,St Davids Court,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.37
512442,St Davids Court,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,71.4
512442,St Davids Court,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
512442,St Davids Court,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.2
512442,St Davids Court,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,134.7
512442,St Davids Court,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
512442,St Davids Court,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
512442,St Davids Court,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
512442,St Davids Court,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
512442,St Davids Court,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
512442,St Davids Court,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
512442,St Davids Court,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
512442,St Davids Court,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
512442,St Davids Court,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
512442,St Davids Court,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
512442,St Davids Court,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
512442,St Davids Court,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512442,St Davids Court,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
512442,St Davids Court,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
512442,St Davids Court,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,27.0
512442,St Davids Court,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
512442,St Davids Court,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
512442,St Davids Court,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
512442,St Davids Court,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
512442,St Davids Court,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
512442,St Davids Court,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
512442,St Davids Court,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
512442,St Davids Court,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
512442,St Davids Court,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
512442,St Davids Court,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.15
512442,St Davids Court,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.32
512442,St Davids Court,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,46.44
512442,St Davids Court,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,109.2
512442,St Davids Court,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
512442,St Davids Court,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
512442,St Davids Court,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
512442,St Davids Court,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
512442,St Davids Court,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
512442,St Davids Court,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-09T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
512442,St Davids Court,2023-06-09T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-09T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512442,St Davids Court,2023-06-09T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
512442,St Davids Court,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.6
512442,St Davids Court,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.45
512442,St Davids Court,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.55
512442,St Davids Court,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,68.7
512442,St Davids Court,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
512442,St Davids Court,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.7
512442,St Davids Court,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,135.9
512442,St Davids Court,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
512442,St Davids Court,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
512442,St Davids Court,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.61
512442,St Davids Court,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
512442,St Davids Court,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
512442,St Davids Court,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
512442,St Davids Court,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
512442,St Davids Court,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
512442,St Davids Court,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
512442,St Davids Court,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
512442,St Davids Court,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
512442,St Davids Court,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
512442,St Davids Court,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
512442,St Davids Court,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
512442,St Davids Court,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,27.1
512442,St Davids Court,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
