Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
512442,St Davids Court,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
512442,St Davids Court,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
512442,St Davids Court,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
512442,St Davids Court,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
512442,St Davids Court,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
512442,St Davids Court,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
512442,St Davids Court,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
512442,St Davids Court,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
512442,St Davids Court,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.29
512442,St Davids Court,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,48.74
512442,St Davids Court,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
512442,St Davids Court,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
512442,St Davids Court,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
512442,St Davids Court,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
512442,St Davids Court,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
512442,St Davids Court,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
512442,St Davids Court,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.61
512442,St Davids Court,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-09T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
512442,St Davids Court,2023-06-09T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-09T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
512442,St Davids Court,2023-06-09T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
512442,St Davids Court,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.12
512442,St Davids Court,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.58
512442,St Davids Court,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,32.63
512442,St Davids Court,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,64.6
512442,St Davids Court,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.6
512442,St Davids Court,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,106.6
512442,St Davids Court,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,136.0
512442,St Davids Court,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
512442,St Davids Court,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
512442,St Davids Court,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
512442,St Davids Court,2023-06-09T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-09T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
512442,St Davids Court,2023-06-09T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
512442,St Davids Court,2023-06-09T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
512442,St Davids Court,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
512442,St Davids Court,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
512442,St Davids Court,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
512442,St Davids Court,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
512442,St Davids Court,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
512442,St Davids Court,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
512442,St Davids Court,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
512442,St Davids Court,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,27.2
512442,St Davids Court,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
512442,St Davids Court,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
512442,St Davids Court,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
512442,St Davids Court,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
512442,St Davids Court,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
512442,St Davids Court,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
512442,St Davids Court,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
512442,St Davids Court,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
512442,St Davids Court,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
512442,St Davids Court,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.8
512442,St Davids Court,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.37
512442,St Davids Court,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,49.07
512442,St Davids Court,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
512442,St Davids Court,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
512442,St Davids Court,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
512442,St Davids Court,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
512442,St Davids Court,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
512442,St Davids Court,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.41
512442,St Davids Court,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
512442,St Davids Court,2023-06-09T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-09T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
512442,St Davids Court,2023-06-09T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
512442,St Davids Court,2023-06-09T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
512442,St Davids Court,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
512442,St Davids Court,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.18
512442,St Davids Court,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.34
512442,St Davids Court,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.43
512442,St Davids Court,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,58.4
512442,St Davids Court,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.5
512442,St Davids Court,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.6
512442,St Davids Court,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.6
512442,St Davids Court,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
512442,St Davids Court,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
512442,St Davids Court,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
512442,St Davids Court,2023-06-09T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
512442,St Davids Court,2023-06-09T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
512442,St Davids Court,2023-06-09T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
512442,St Davids Court,2023-06-09T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
512442,St Davids Court,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
512442,St Davids Court,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
512442,St Davids Court,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
512442,St Davids Court,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
512442,St Davids Court,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512442,St Davids Court,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
512442,St Davids Court,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
512442,St Davids Court,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,27.3
512442,St Davids Court,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
512442,St Davids Court,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
512442,St Davids Court,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
512442,St Davids Court,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
512442,St Davids Court,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
512442,St Davids Court,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
512442,St Davids Court,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
512442,St Davids Court,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
512442,St Davids Court,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
512442,St Davids Court,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.8
512442,St Davids Court,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.2
512442,St Davids Court,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,44.52
512442,St Davids Court,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
512442,St Davids Court,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
512442,St Davids Court,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
512442,St Davids Court,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
512442,St Davids Court,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
512442,St Davids Court,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-09T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
512442,St Davids Court,2023-06-09T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-09T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512442,St Davids Court,2023-06-09T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
512442,St Davids Court,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
512442,St Davids Court,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.03
512442,St Davids Court,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.14
512442,St Davids Court,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
512442,St Davids Court,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
512442,St Davids Court,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.8
512442,St Davids Court,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.3
512442,St Davids Court,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
512442,St Davids Court,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
512442,St Davids Court,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
512442,St Davids Court,2023-06-09T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
512442,St Davids Court,2023-06-09T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
512442,St Davids Court,2023-06-09T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
512442,St Davids Court,2023-06-09T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
512442,St Davids Court,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
512442,St Davids Court,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
512442,St Davids Court,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
512442,St Davids Court,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
512442,St Davids Court,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
512442,St Davids Court,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
512442,St Davids Court,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
512442,St Davids Court,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,27.4
512442,St Davids Court,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512442,St Davids Court,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
512442,St Davids Court,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
512442,St Davids Court,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
512442,St Davids Court,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
512442,St Davids Court,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
512442,St Davids Court,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
512442,St Davids Court,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
512442,St Davids Court,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
512442,St Davids Court,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.5
512442,St Davids Court,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.36
512442,St Davids Court,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,36.35
512442,St Davids Court,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
512442,St Davids Court,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
512442,St Davids Court,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
512442,St Davids Court,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
512442,St Davids Court,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.23
512442,St Davids Court,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
512442,St Davids Court,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
512442,St Davids Court,2023-06-09T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
512442,St Davids Court,2023-06-09T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-09T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512442,St Davids Court,2023-06-09T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
512442,St Davids Court,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.05
512442,St Davids Court,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.83
512442,St Davids Court,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
512442,St Davids Court,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
512442,St Davids Court,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
512442,St Davids Court,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.5
512442,St Davids Court,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
512442,St Davids Court,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
512442,St Davids Court,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.21
512442,St Davids Court,2023-06-09T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
512442,St Davids Court,2023-06-09T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
512442,St Davids Court,2023-06-09T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
512442,St Davids Court,2023-06-09T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
512442,St Davids Court,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
512442,St Davids Court,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
512442,St Davids Court,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
512442,St Davids Court,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
512442,St Davids Court,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512442,St Davids Court,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
512442,St Davids Court,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
512442,St Davids Court,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,27.4
512442,St Davids Court,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512442,St Davids Court,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
512442,St Davids Court,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
512442,St Davids Court,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
512442,St Davids Court,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
512442,St Davids Court,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
512442,St Davids Court,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
512442,St Davids Court,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
512442,St Davids Court,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
512442,St Davids Court,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.42
512442,St Davids Court,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.57
512442,St Davids Court,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.34
512442,St Davids Court,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
512442,St Davids Court,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
512442,St Davids Court,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
512442,St Davids Court,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
512442,St Davids Court,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
512442,St Davids Court,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.1
512442,St Davids Court,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
512442,St Davids Court,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
512442,St Davids Court,2023-06-09T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-09T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
512442,St Davids Court,2023-06-09T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
512442,St Davids Court,2023-06-09T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
512442,St Davids Court,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
512442,St Davids Court,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.45
512442,St Davids Court,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.56
512442,St Davids Court,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
512442,St Davids Court,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
512442,St Davids Court,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
512442,St Davids Court,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.1
512442,St Davids Court,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
512442,St Davids Court,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
512442,St Davids Court,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
512442,St Davids Court,2023-06-09T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
512442,St Davids Court,2023-06-09T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
512442,St Davids Court,2023-06-09T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
512442,St Davids Court,2023-06-09T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
512442,St Davids Court,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
512442,St Davids Court,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
512442,St Davids Court,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
512442,St Davids Court,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
512442,St Davids Court,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512442,St Davids Court,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
512442,St Davids Court,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
512442,St Davids Court,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,27.5
512442,St Davids Court,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
512442,St Davids Court,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
512442,St Davids Court,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
512442,St Davids Court,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
512442,St Davids Court,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
512442,St Davids Court,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
512442,St Davids Court,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
512442,St Davids Court,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
512442,St Davids Court,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
512442,St Davids Court,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.28
512442,St Davids Court,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.81
512442,St Davids Court,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.08
512442,St Davids Court,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
512442,St Davids Court,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
512442,St Davids Court,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
512442,St Davids Court,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
512442,St Davids Court,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
512442,St Davids Court,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-09T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
512442,St Davids Court,2023-06-09T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-09T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-09T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
512442,St Davids Court,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.46
512442,St Davids Court,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.05
512442,St Davids Court,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
512442,St Davids Court,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
512442,St Davids Court,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
512442,St Davids Court,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
512442,St Davids Court,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
512442,St Davids Court,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
512442,St Davids Court,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
512442,St Davids Court,2023-06-09T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
512442,St Davids Court,2023-06-09T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
512442,St Davids Court,2023-06-09T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
512442,St Davids Court,2023-06-09T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
512442,St Davids Court,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
512442,St Davids Court,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
512442,St Davids Court,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
512442,St Davids Court,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
512442,St Davids Court,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
512442,St Davids Court,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
512442,St Davids Court,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
512442,St Davids Court,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,27.6
512442,St Davids Court,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
512442,St Davids Court,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
512442,St Davids Court,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
512442,St Davids Court,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
512442,St Davids Court,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
512442,St Davids Court,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
512442,St Davids Court,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
512442,St Davids Court,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
512442,St Davids Court,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
512442,St Davids Court,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.88
512442,St Davids Court,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.41
512442,St Davids Court,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.94
512442,St Davids Court,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
512442,St Davids Court,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
512442,St Davids Court,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
512442,St Davids Court,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
512442,St Davids Court,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
512442,St Davids Court,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
512442,St Davids Court,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
512442,St Davids Court,2023-06-09T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
512442,St Davids Court,2023-06-09T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
512442,St Davids Court,2023-06-09T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-09T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
512442,St Davids Court,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
512442,St Davids Court,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
512442,St Davids Court,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.16
512442,St Davids Court,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.12
512442,St Davids Court,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
512442,St Davids Court,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
512442,St Davids Court,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
512442,St Davids Court,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
512442,St Davids Court,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
512442,St Davids Court,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
512442,St Davids Court,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
512442,St Davids Court,2023-06-09T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
512442,St Davids Court,2023-06-09T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
512442,St Davids Court,2023-06-09T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
512442,St Davids Court,2023-06-09T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
512442,St Davids Court,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
512442,St Davids Court,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
512442,St Davids Court,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
512442,St Davids Court,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
512442,St Davids Court,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
512442,St Davids Court,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
512442,St Davids Court,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
512442,St Davids Court,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,27.7
512442,St Davids Court,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512442,St Davids Court,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
512442,St Davids Court,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
512442,St Davids Court,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
512442,St Davids Court,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
512442,St Davids Court,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
512442,St Davids Court,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
512442,St Davids Court,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
512442,St Davids Court,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
512442,St Davids Court,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.3
512442,St Davids Court,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.21
512442,St Davids Court,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.15
512442,St Davids Court,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
512442,St Davids Court,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
512442,St Davids Court,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
512442,St Davids Court,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
512442,St Davids Court,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
512442,St Davids Court,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
512442,St Davids Court,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-09T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
512442,St Davids Court,2023-06-09T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
512442,St Davids Court,2023-06-09T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512442,St Davids Court,2023-06-09T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
512442,St Davids Court,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
512442,St Davids Court,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.23
512442,St Davids Court,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
512442,St Davids Court,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
512442,St Davids Court,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
512442,St Davids Court,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.8
512442,St Davids Court,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
512442,St Davids Court,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
512442,St Davids Court,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
512442,St Davids Court,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
512442,St Davids Court,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
512442,St Davids Court,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
512442,St Davids Court,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
512442,St Davids Court,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
512442,St Davids Court,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
512442,St Davids Court,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
512442,St Davids Court,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
512442,St Davids Court,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
512442,St Davids Court,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
512442,St Davids Court,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
512442,St Davids Court,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
512442,St Davids Court,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
512442,St Davids Court,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,27.8
512442,St Davids Court,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
512442,St Davids Court,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
512442,St Davids Court,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
512442,St Davids Court,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
512442,St Davids Court,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
512442,St Davids Court,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
512442,St Davids Court,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
512442,St Davids Court,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
512442,St Davids Court,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
512442,St Davids Court,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.73
512442,St Davids Court,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.02
512442,St Davids Court,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.81
512442,St Davids Court,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
512442,St Davids Court,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
512442,St Davids Court,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
512442,St Davids Court,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
512442,St Davids Court,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.02
512442,St Davids Court,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
512442,St Davids Court,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-09T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
512442,St Davids Court,2023-06-09T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
512442,St Davids Court,2023-06-09T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
512442,St Davids Court,2023-06-09T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
512442,St Davids Court,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.34
512442,St Davids Court,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
512442,St Davids Court,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
512442,St Davids Court,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
512442,St Davids Court,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.2
512442,St Davids Court,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
512442,St Davids Court,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
512442,St Davids Court,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
512442,St Davids Court,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
512442,St Davids Court,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
512442,St Davids Court,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
512442,St Davids Court,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
512442,St Davids Court,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
512442,St Davids Court,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
512442,St Davids Court,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
512442,St Davids Court,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
512442,St Davids Court,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
512442,St Davids Court,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
512442,St Davids Court,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
512442,St Davids Court,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
512442,St Davids Court,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
512442,St Davids Court,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,27.8
512442,St Davids Court,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512442,St Davids Court,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
512442,St Davids Court,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
512442,St Davids Court,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
512442,St Davids Court,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
512442,St Davids Court,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
512442,St Davids Court,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
512442,St Davids Court,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
512442,St Davids Court,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
512442,St Davids Court,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.23
512442,St Davids Court,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.2
512442,St Davids Court,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.52
512442,St Davids Court,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
512442,St Davids Court,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
512442,St Davids Court,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
512442,St Davids Court,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
512442,St Davids Court,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
512442,St Davids Court,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
512442,St Davids Court,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.19
512442,St Davids Court,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
