Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
512442,St Davids Court,2023-06-10T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
512442,St Davids Court,2023-06-10T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
512442,St Davids Court,2023-06-10T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
512442,St Davids Court,2023-06-10T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
512442,St Davids Court,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
512442,St Davids Court,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.6
512442,St Davids Court,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.05
512442,St Davids Court,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
512442,St Davids Court,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
512442,St Davids Court,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
512442,St Davids Court,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
512442,St Davids Court,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
512442,St Davids Court,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
512442,St Davids Court,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
512442,St Davids Court,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
512442,St Davids Court,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
512442,St Davids Court,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
512442,St Davids Court,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
512442,St Davids Court,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
512442,St Davids Court,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
512442,St Davids Court,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
512442,St Davids Court,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
512442,St Davids Court,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
512442,St Davids Court,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
512442,St Davids Court,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
512442,St Davids Court,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,29.8
512442,St Davids Court,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
512442,St Davids Court,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
512442,St Davids Court,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
512442,St Davids Court,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
512442,St Davids Court,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
512442,St Davids Court,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
512442,St Davids Court,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
512442,St Davids Court,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
512442,St Davids Court,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
512442,St Davids Court,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.15
512442,St Davids Court,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.62
512442,St Davids Court,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.87
512442,St Davids Court,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
512442,St Davids Court,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
512442,St Davids Court,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
512442,St Davids Court,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
512442,St Davids Court,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
512442,St Davids Court,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
512442,St Davids Court,2023-06-10T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
512442,St Davids Court,2023-06-10T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-10T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512442,St Davids Court,2023-06-10T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
512442,St Davids Court,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.84
512442,St Davids Court,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
512442,St Davids Court,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
512442,St Davids Court,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
512442,St Davids Court,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
512442,St Davids Court,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
512442,St Davids Court,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
512442,St Davids Court,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
512442,St Davids Court,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
512442,St Davids Court,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
512442,St Davids Court,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
512442,St Davids Court,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
512442,St Davids Court,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
512442,St Davids Court,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
512442,St Davids Court,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
512442,St Davids Court,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
512442,St Davids Court,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
512442,St Davids Court,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512442,St Davids Court,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
512442,St Davids Court,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
512442,St Davids Court,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512442,St Davids Court,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
512442,St Davids Court,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
512442,St Davids Court,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
512442,St Davids Court,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
512442,St Davids Court,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
512442,St Davids Court,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
512442,St Davids Court,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
512442,St Davids Court,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
512442,St Davids Court,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.6
512442,St Davids Court,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.39
512442,St Davids Court,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.48
512442,St Davids Court,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
512442,St Davids Court,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
512442,St Davids Court,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
512442,St Davids Court,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
512442,St Davids Court,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
512442,St Davids Court,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
512442,St Davids Court,2023-06-10T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
512442,St Davids Court,2023-06-10T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-10T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
512442,St Davids Court,2023-06-10T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
512442,St Davids Court,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.3
512442,St Davids Court,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
512442,St Davids Court,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
512442,St Davids Court,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
512442,St Davids Court,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.9
512442,St Davids Court,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
512442,St Davids Court,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
512442,St Davids Court,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
512442,St Davids Court,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
512442,St Davids Court,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
512442,St Davids Court,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
512442,St Davids Court,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
512442,St Davids Court,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
512442,St Davids Court,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
512442,St Davids Court,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
512442,St Davids Court,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
512442,St Davids Court,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
512442,St Davids Court,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
512442,St Davids Court,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512442,St Davids Court,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
512442,St Davids Court,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
512442,St Davids Court,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
512442,St Davids Court,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
512442,St Davids Court,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
512442,St Davids Court,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
512442,St Davids Court,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
512442,St Davids Court,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
512442,St Davids Court,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.52
512442,St Davids Court,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.41
512442,St Davids Court,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.32
512442,St Davids Court,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
512442,St Davids Court,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
512442,St Davids Court,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
512442,St Davids Court,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
512442,St Davids Court,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
512442,St Davids Court,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
512442,St Davids Court,2023-06-10T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
512442,St Davids Court,2023-06-10T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-10T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512442,St Davids Court,2023-06-10T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
512442,St Davids Court,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.9
512442,St Davids Court,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
512442,St Davids Court,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
512442,St Davids Court,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
512442,St Davids Court,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.9
512442,St Davids Court,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
512442,St Davids Court,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
512442,St Davids Court,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
512442,St Davids Court,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
512442,St Davids Court,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
512442,St Davids Court,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
512442,St Davids Court,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
512442,St Davids Court,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
512442,St Davids Court,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
512442,St Davids Court,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
512442,St Davids Court,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
512442,St Davids Court,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
512442,St Davids Court,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512442,St Davids Court,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
512442,St Davids Court,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
512442,St Davids Court,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512442,St Davids Court,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
512442,St Davids Court,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
512442,St Davids Court,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
512442,St Davids Court,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
512442,St Davids Court,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
512442,St Davids Court,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
512442,St Davids Court,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
512442,St Davids Court,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
512442,St Davids Court,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.65
512442,St Davids Court,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.47
512442,St Davids Court,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.51
512442,St Davids Court,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
512442,St Davids Court,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
512442,St Davids Court,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
512442,St Davids Court,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
512442,St Davids Court,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
512442,St Davids Court,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
512442,St Davids Court,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
512442,St Davids Court,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-10T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
512442,St Davids Court,2023-06-10T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
512442,St Davids Court,2023-06-10T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-10T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
512442,St Davids Court,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.52
512442,St Davids Court,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
512442,St Davids Court,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.4
512442,St Davids Court,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
512442,St Davids Court,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
512442,St Davids Court,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
512442,St Davids Court,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.1
512442,St Davids Court,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
512442,St Davids Court,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
512442,St Davids Court,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
512442,St Davids Court,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
512442,St Davids Court,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
512442,St Davids Court,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
512442,St Davids Court,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
512442,St Davids Court,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
512442,St Davids Court,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
512442,St Davids Court,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
512442,St Davids Court,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
512442,St Davids Court,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
512442,St Davids Court,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
512442,St Davids Court,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
512442,St Davids Court,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
512442,St Davids Court,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512442,St Davids Court,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
512442,St Davids Court,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
512442,St Davids Court,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
512442,St Davids Court,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
512442,St Davids Court,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
512442,St Davids Court,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
512442,St Davids Court,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
512442,St Davids Court,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
512442,St Davids Court,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.15
512442,St Davids Court,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.48
512442,St Davids Court,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.89
512442,St Davids Court,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
512442,St Davids Court,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
512442,St Davids Court,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
512442,St Davids Court,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
512442,St Davids Court,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
512442,St Davids Court,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
512442,St Davids Court,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
512442,St Davids Court,2023-06-10T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
512442,St Davids Court,2023-06-10T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
512442,St Davids Court,2023-06-10T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
512442,St Davids Court,2023-06-10T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
512442,St Davids Court,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
512442,St Davids Court,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.53
512442,St Davids Court,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
512442,St Davids Court,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
512442,St Davids Court,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
512442,St Davids Court,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
512442,St Davids Court,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
512442,St Davids Court,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
512442,St Davids Court,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
512442,St Davids Court,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.98
512442,St Davids Court,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
512442,St Davids Court,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
512442,St Davids Court,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
512442,St Davids Court,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
512442,St Davids Court,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
512442,St Davids Court,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
512442,St Davids Court,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
512442,St Davids Court,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
512442,St Davids Court,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
512442,St Davids Court,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
512442,St Davids Court,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
512442,St Davids Court,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
512442,St Davids Court,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512442,St Davids Court,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
512442,St Davids Court,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
512442,St Davids Court,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
512442,St Davids Court,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
512442,St Davids Court,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
512442,St Davids Court,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
512442,St Davids Court,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
512442,St Davids Court,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
512442,St Davids Court,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.94
512442,St Davids Court,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.86
512442,St Davids Court,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.07
512442,St Davids Court,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
512442,St Davids Court,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
512442,St Davids Court,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
512442,St Davids Court,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
512442,St Davids Court,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
512442,St Davids Court,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
512442,St Davids Court,2023-06-10T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
512442,St Davids Court,2023-06-10T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-10T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
512442,St Davids Court,2023-06-10T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
512442,St Davids Court,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.07
512442,St Davids Court,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
512442,St Davids Court,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
512442,St Davids Court,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
512442,St Davids Court,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
512442,St Davids Court,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
512442,St Davids Court,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
512442,St Davids Court,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
512442,St Davids Court,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
512442,St Davids Court,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
512442,St Davids Court,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
512442,St Davids Court,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
512442,St Davids Court,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
512442,St Davids Court,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
512442,St Davids Court,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
512442,St Davids Court,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
512442,St Davids Court,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
512442,St Davids Court,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
512442,St Davids Court,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
512442,St Davids Court,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
512442,St Davids Court,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512442,St Davids Court,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
512442,St Davids Court,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
512442,St Davids Court,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
512442,St Davids Court,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
512442,St Davids Court,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
512442,St Davids Court,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
512442,St Davids Court,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
512442,St Davids Court,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
512442,St Davids Court,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.69
512442,St Davids Court,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.02
512442,St Davids Court,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.04
512442,St Davids Court,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
512442,St Davids Court,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
512442,St Davids Court,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
512442,St Davids Court,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
512442,St Davids Court,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
512442,St Davids Court,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
512442,St Davids Court,2023-06-10T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
512442,St Davids Court,2023-06-10T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-10T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
512442,St Davids Court,2023-06-10T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.53
512442,St Davids Court,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
512442,St Davids Court,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
512442,St Davids Court,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
512442,St Davids Court,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
512442,St Davids Court,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
512442,St Davids Court,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
512442,St Davids Court,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
512442,St Davids Court,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
512442,St Davids Court,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
512442,St Davids Court,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
512442,St Davids Court,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
512442,St Davids Court,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
512442,St Davids Court,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
512442,St Davids Court,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
512442,St Davids Court,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
512442,St Davids Court,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
512442,St Davids Court,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
512442,St Davids Court,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
512442,St Davids Court,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
512442,St Davids Court,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
512442,St Davids Court,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
512442,St Davids Court,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512442,St Davids Court,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
512442,St Davids Court,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
512442,St Davids Court,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
512442,St Davids Court,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
512442,St Davids Court,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
512442,St Davids Court,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
512442,St Davids Court,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
512442,St Davids Court,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
512442,St Davids Court,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.89
512442,St Davids Court,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
512442,St Davids Court,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.21
512442,St Davids Court,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
512442,St Davids Court,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
512442,St Davids Court,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
512442,St Davids Court,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
512442,St Davids Court,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
512442,St Davids Court,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
512442,St Davids Court,2023-06-10T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
512442,St Davids Court,2023-06-10T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-10T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512442,St Davids Court,2023-06-10T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
512442,St Davids Court,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
512442,St Davids Court,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
512442,St Davids Court,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
512442,St Davids Court,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
512442,St Davids Court,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
512442,St Davids Court,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
512442,St Davids Court,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
512442,St Davids Court,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
512442,St Davids Court,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
512442,St Davids Court,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
512442,St Davids Court,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
512442,St Davids Court,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
512442,St Davids Court,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
512442,St Davids Court,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
512442,St Davids Court,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
512442,St Davids Court,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
512442,St Davids Court,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
512442,St Davids Court,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
512442,St Davids Court,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
512442,St Davids Court,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
512442,St Davids Court,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
512442,St Davids Court,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
512442,St Davids Court,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
512442,St Davids Court,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
512442,St Davids Court,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
512442,St Davids Court,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
512442,St Davids Court,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
512442,St Davids Court,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
512442,St Davids Court,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
512442,St Davids Court,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
512442,St Davids Court,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.53
512442,St Davids Court,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.67
512442,St Davids Court,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.67
512442,St Davids Court,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
512442,St Davids Court,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
512442,St Davids Court,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
512442,St Davids Court,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
512442,St Davids Court,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
512442,St Davids Court,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
512442,St Davids Court,2023-06-10T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
512442,St Davids Court,2023-06-10T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-10T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
512442,St Davids Court,2023-06-10T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
512442,St Davids Court,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
512442,St Davids Court,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
512442,St Davids Court,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
512442,St Davids Court,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
512442,St Davids Court,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
512442,St Davids Court,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
512442,St Davids Court,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
512442,St Davids Court,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
512442,St Davids Court,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
