Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
512442,St Davids Court,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
512442,St Davids Court,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
512442,St Davids Court,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
512442,St Davids Court,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
512442,St Davids Court,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
512442,St Davids Court,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
512442,St Davids Court,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
512442,St Davids Court,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
512442,St Davids Court,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
512442,St Davids Court,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
512442,St Davids Court,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
512442,St Davids Court,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512442,St Davids Court,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
512442,St Davids Court,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
512442,St Davids Court,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
512442,St Davids Court,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
512442,St Davids Court,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
512442,St Davids Court,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
512442,St Davids Court,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
512442,St Davids Court,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
512442,St Davids Court,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.1
512442,St Davids Court,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.32
512442,St Davids Court,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.61
512442,St Davids Court,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
512442,St Davids Court,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
512442,St Davids Court,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
512442,St Davids Court,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
512442,St Davids Court,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
512442,St Davids Court,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
512442,St Davids Court,2023-06-10T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
512442,St Davids Court,2023-06-10T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-10T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512442,St Davids Court,2023-06-10T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
512442,St Davids Court,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
512442,St Davids Court,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
512442,St Davids Court,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
512442,St Davids Court,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
512442,St Davids Court,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
512442,St Davids Court,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
512442,St Davids Court,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
512442,St Davids Court,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
512442,St Davids Court,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
512442,St Davids Court,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
512442,St Davids Court,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
512442,St Davids Court,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
512442,St Davids Court,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
512442,St Davids Court,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
512442,St Davids Court,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
512442,St Davids Court,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
512442,St Davids Court,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
512442,St Davids Court,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
512442,St Davids Court,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
512442,St Davids Court,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
512442,St Davids Court,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
512442,St Davids Court,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512442,St Davids Court,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
512442,St Davids Court,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
512442,St Davids Court,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
512442,St Davids Court,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
512442,St Davids Court,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
512442,St Davids Court,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
512442,St Davids Court,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
512442,St Davids Court,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
512442,St Davids Court,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.16
512442,St Davids Court,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.15
512442,St Davids Court,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.71
512442,St Davids Court,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
512442,St Davids Court,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
512442,St Davids Court,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
512442,St Davids Court,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
512442,St Davids Court,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
512442,St Davids Court,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
512442,St Davids Court,2023-06-10T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
512442,St Davids Court,2023-06-10T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-10T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
512442,St Davids Court,2023-06-10T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
512442,St Davids Court,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
512442,St Davids Court,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.31
512442,St Davids Court,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
512442,St Davids Court,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.14
512442,St Davids Court,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
512442,St Davids Court,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
512442,St Davids Court,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
512442,St Davids Court,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
512442,St Davids Court,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
512442,St Davids Court,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
512442,St Davids Court,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
512442,St Davids Court,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
512442,St Davids Court,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
512442,St Davids Court,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
512442,St Davids Court,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
512442,St Davids Court,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
512442,St Davids Court,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
512442,St Davids Court,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
512442,St Davids Court,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
512442,St Davids Court,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
512442,St Davids Court,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
512442,St Davids Court,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
512442,St Davids Court,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
512442,St Davids Court,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
512442,St Davids Court,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
512442,St Davids Court,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
512442,St Davids Court,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
512442,St Davids Court,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
512442,St Davids Court,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
512442,St Davids Court,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
512442,St Davids Court,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
512442,St Davids Court,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
512442,St Davids Court,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
512442,St Davids Court,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
512442,St Davids Court,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.98
512442,St Davids Court,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.63
512442,St Davids Court,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.84
512442,St Davids Court,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
512442,St Davids Court,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
512442,St Davids Court,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
512442,St Davids Court,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
512442,St Davids Court,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
512442,St Davids Court,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
512442,St Davids Court,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-10T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
512442,St Davids Court,2023-06-10T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
512442,St Davids Court,2023-06-10T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512442,St Davids Court,2023-06-10T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
512442,St Davids Court,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
512442,St Davids Court,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.05
512442,St Davids Court,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
512442,St Davids Court,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
512442,St Davids Court,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
512442,St Davids Court,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
512442,St Davids Court,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
512442,St Davids Court,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
512442,St Davids Court,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
512442,St Davids Court,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
512442,St Davids Court,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
512442,St Davids Court,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
512442,St Davids Court,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
512442,St Davids Court,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
512442,St Davids Court,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
512442,St Davids Court,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
512442,St Davids Court,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
512442,St Davids Court,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
512442,St Davids Court,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
512442,St Davids Court,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
512442,St Davids Court,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
512442,St Davids Court,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
512442,St Davids Court,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
512442,St Davids Court,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
512442,St Davids Court,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
512442,St Davids Court,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
512442,St Davids Court,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
512442,St Davids Court,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
512442,St Davids Court,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
512442,St Davids Court,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
512442,St Davids Court,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.79
512442,St Davids Court,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.67
512442,St Davids Court,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.54
512442,St Davids Court,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
512442,St Davids Court,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
512442,St Davids Court,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
512442,St Davids Court,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
512442,St Davids Court,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
512442,St Davids Court,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
512442,St Davids Court,2023-06-10T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
512442,St Davids Court,2023-06-10T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-10T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512442,St Davids Court,2023-06-10T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
512442,St Davids Court,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
512442,St Davids Court,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
512442,St Davids Court,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
512442,St Davids Court,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
512442,St Davids Court,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
512442,St Davids Court,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
512442,St Davids Court,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
512442,St Davids Court,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.4
512442,St Davids Court,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
512442,St Davids Court,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
512442,St Davids Court,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
512442,St Davids Court,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
512442,St Davids Court,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
512442,St Davids Court,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
512442,St Davids Court,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
512442,St Davids Court,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
512442,St Davids Court,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
512442,St Davids Court,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
512442,St Davids Court,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
512442,St Davids Court,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
512442,St Davids Court,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
512442,St Davids Court,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
512442,St Davids Court,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
512442,St Davids Court,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
512442,St Davids Court,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
512442,St Davids Court,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
512442,St Davids Court,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
512442,St Davids Court,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
512442,St Davids Court,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
512442,St Davids Court,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.21
512442,St Davids Court,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.9
512442,St Davids Court,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.95
512442,St Davids Court,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
512442,St Davids Court,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
512442,St Davids Court,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
512442,St Davids Court,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
512442,St Davids Court,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
512442,St Davids Court,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
512442,St Davids Court,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
512442,St Davids Court,2023-06-10T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
512442,St Davids Court,2023-06-10T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
512442,St Davids Court,2023-06-10T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
512442,St Davids Court,2023-06-10T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512442,St Davids Court,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
512442,St Davids Court,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.47
512442,St Davids Court,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
512442,St Davids Court,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
512442,St Davids Court,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
512442,St Davids Court,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
512442,St Davids Court,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
512442,St Davids Court,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
512442,St Davids Court,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.61
512442,St Davids Court,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
512442,St Davids Court,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
512442,St Davids Court,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
512442,St Davids Court,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.7
512442,St Davids Court,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
512442,St Davids Court,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
512442,St Davids Court,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
512442,St Davids Court,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
512442,St Davids Court,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
512442,St Davids Court,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
512442,St Davids Court,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
512442,St Davids Court,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
512442,St Davids Court,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
512442,St Davids Court,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
512442,St Davids Court,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
512442,St Davids Court,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
512442,St Davids Court,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
512442,St Davids Court,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
512442,St Davids Court,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
512442,St Davids Court,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
512442,St Davids Court,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.68
512442,St Davids Court,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.36
512442,St Davids Court,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.71
512442,St Davids Court,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
512442,St Davids Court,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
512442,St Davids Court,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
512442,St Davids Court,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
512442,St Davids Court,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
512442,St Davids Court,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
512442,St Davids Court,2023-06-10T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
512442,St Davids Court,2023-06-10T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-10T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
512442,St Davids Court,2023-06-10T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512442,St Davids Court,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
512442,St Davids Court,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
512442,St Davids Court,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.17
512442,St Davids Court,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
512442,St Davids Court,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
512442,St Davids Court,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
512442,St Davids Court,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
512442,St Davids Court,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
512442,St Davids Court,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
512442,St Davids Court,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.53
512442,St Davids Court,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
512442,St Davids Court,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
512442,St Davids Court,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
512442,St Davids Court,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
512442,St Davids Court,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
512442,St Davids Court,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
512442,St Davids Court,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
512442,St Davids Court,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
512442,St Davids Court,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
512442,St Davids Court,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
512442,St Davids Court,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
512442,St Davids Court,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
512442,St Davids Court,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
512442,St Davids Court,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
512442,St Davids Court,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
512442,St Davids Court,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
512442,St Davids Court,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
512442,St Davids Court,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
512442,St Davids Court,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
512442,St Davids Court,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
512442,St Davids Court,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
512442,St Davids Court,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
512442,St Davids Court,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.95
512442,St Davids Court,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.89
512442,St Davids Court,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.99
512442,St Davids Court,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
512442,St Davids Court,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
512442,St Davids Court,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
512442,St Davids Court,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
512442,St Davids Court,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
512442,St Davids Court,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
512442,St Davids Court,2023-06-10T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
512442,St Davids Court,2023-06-10T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-10T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
512442,St Davids Court,2023-06-10T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
512442,St Davids Court,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
512442,St Davids Court,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
512442,St Davids Court,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
512442,St Davids Court,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
512442,St Davids Court,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
512442,St Davids Court,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
512442,St Davids Court,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
512442,St Davids Court,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
512442,St Davids Court,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
512442,St Davids Court,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
512442,St Davids Court,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
512442,St Davids Court,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
512442,St Davids Court,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
512442,St Davids Court,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
512442,St Davids Court,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
512442,St Davids Court,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
512442,St Davids Court,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
512442,St Davids Court,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
512442,St Davids Court,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
512442,St Davids Court,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
512442,St Davids Court,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
512442,St Davids Court,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
512442,St Davids Court,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
512442,St Davids Court,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
512442,St Davids Court,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
512442,St Davids Court,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
512442,St Davids Court,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
512442,St Davids Court,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
512442,St Davids Court,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
512442,St Davids Court,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
512442,St Davids Court,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.92
512442,St Davids Court,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.59
512442,St Davids Court,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
512442,St Davids Court,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
512442,St Davids Court,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
512442,St Davids Court,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
512442,St Davids Court,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
512442,St Davids Court,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
512442,St Davids Court,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-10T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
512442,St Davids Court,2023-06-10T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
512442,St Davids Court,2023-06-10T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512442,St Davids Court,2023-06-10T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
512442,St Davids Court,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
512442,St Davids Court,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.04
512442,St Davids Court,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
512442,St Davids Court,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
512442,St Davids Court,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
512442,St Davids Court,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
512442,St Davids Court,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
512442,St Davids Court,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
512442,St Davids Court,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
512442,St Davids Court,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
512442,St Davids Court,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
512442,St Davids Court,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
512442,St Davids Court,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
512442,St Davids Court,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
512442,St Davids Court,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
512442,St Davids Court,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
512442,St Davids Court,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
512442,St Davids Court,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
512442,St Davids Court,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
512442,St Davids Court,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
512442,St Davids Court,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
512442,St Davids Court,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
512442,St Davids Court,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
512442,St Davids Court,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
512442,St Davids Court,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
512442,St Davids Court,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
512442,St Davids Court,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
512442,St Davids Court,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
512442,St Davids Court,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
512442,St Davids Court,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
512442,St Davids Court,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
512442,St Davids Court,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.41
512442,St Davids Court,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.07
512442,St Davids Court,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.15
512442,St Davids Court,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
512442,St Davids Court,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
512442,St Davids Court,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
512442,St Davids Court,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
512442,St Davids Court,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
512442,St Davids Court,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
512442,St Davids Court,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
512442,St Davids Court,2023-06-10T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
512442,St Davids Court,2023-06-10T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
512442,St Davids Court,2023-06-10T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-10T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
512442,St Davids Court,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
512442,St Davids Court,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
512442,St Davids Court,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
512442,St Davids Court,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
512442,St Davids Court,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
512442,St Davids Court,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
512442,St Davids Court,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
512442,St Davids Court,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
512442,St Davids Court,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
512442,St Davids Court,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
512442,St Davids Court,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
512442,St Davids Court,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
512442,St Davids Court,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
512442,St Davids Court,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
512442,St Davids Court,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
512442,St Davids Court,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
512442,St Davids Court,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
512442,St Davids Court,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
512442,St Davids Court,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
512442,St Davids Court,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
512442,St Davids Court,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
512442,St Davids Court,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
512442,St Davids Court,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
512442,St Davids Court,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
512442,St Davids Court,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
