Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
512442,St Davids Court,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
512442,St Davids Court,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
512442,St Davids Court,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
512442,St Davids Court,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
512442,St Davids Court,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
512442,St Davids Court,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.53
512442,St Davids Court,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.14
512442,St Davids Court,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
512442,St Davids Court,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
512442,St Davids Court,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
512442,St Davids Court,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
512442,St Davids Court,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
512442,St Davids Court,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
512442,St Davids Court,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-10T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-10T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
512442,St Davids Court,2023-06-10T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512442,St Davids Court,2023-06-10T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.43
512442,St Davids Court,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.35
512442,St Davids Court,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.71
512442,St Davids Court,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
512442,St Davids Court,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
512442,St Davids Court,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
512442,St Davids Court,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
512442,St Davids Court,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
512442,St Davids Court,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
512442,St Davids Court,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
512442,St Davids Court,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
512442,St Davids Court,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
512442,St Davids Court,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
512442,St Davids Court,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
512442,St Davids Court,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
512442,St Davids Court,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
512442,St Davids Court,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
512442,St Davids Court,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
512442,St Davids Court,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
512442,St Davids Court,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
512442,St Davids Court,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
512442,St Davids Court,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
512442,St Davids Court,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
512442,St Davids Court,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
512442,St Davids Court,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
512442,St Davids Court,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
512442,St Davids Court,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
512442,St Davids Court,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
512442,St Davids Court,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
512442,St Davids Court,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
512442,St Davids Court,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
512442,St Davids Court,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.29
512442,St Davids Court,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.32
512442,St Davids Court,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.1
512442,St Davids Court,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
512442,St Davids Court,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
512442,St Davids Court,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
512442,St Davids Court,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
512442,St Davids Court,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-10T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-10T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-10T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-10T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
512442,St Davids Court,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.57
512442,St Davids Court,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
512442,St Davids Court,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
512442,St Davids Court,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
512442,St Davids Court,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
512442,St Davids Court,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
512442,St Davids Court,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
512442,St Davids Court,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
512442,St Davids Court,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
512442,St Davids Court,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
512442,St Davids Court,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
512442,St Davids Court,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
512442,St Davids Court,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
512442,St Davids Court,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
512442,St Davids Court,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
512442,St Davids Court,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
512442,St Davids Court,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
512442,St Davids Court,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
512442,St Davids Court,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
512442,St Davids Court,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
512442,St Davids Court,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
512442,St Davids Court,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
512442,St Davids Court,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
512442,St Davids Court,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
512442,St Davids Court,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
512442,St Davids Court,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
512442,St Davids Court,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
512442,St Davids Court,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
512442,St Davids Court,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
512442,St Davids Court,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.85
512442,St Davids Court,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.53
512442,St Davids Court,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.47
512442,St Davids Court,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
512442,St Davids Court,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
512442,St Davids Court,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
512442,St Davids Court,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
512442,St Davids Court,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
512442,St Davids Court,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-10T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-10T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-10T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-10T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
512442,St Davids Court,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
512442,St Davids Court,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
512442,St Davids Court,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
512442,St Davids Court,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
512442,St Davids Court,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
512442,St Davids Court,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
512442,St Davids Court,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
512442,St Davids Court,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
512442,St Davids Court,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
512442,St Davids Court,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
512442,St Davids Court,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
512442,St Davids Court,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
512442,St Davids Court,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
512442,St Davids Court,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
512442,St Davids Court,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
512442,St Davids Court,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
512442,St Davids Court,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
512442,St Davids Court,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
512442,St Davids Court,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
512442,St Davids Court,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
512442,St Davids Court,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
512442,St Davids Court,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
512442,St Davids Court,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
512442,St Davids Court,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
512442,St Davids Court,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
512442,St Davids Court,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
512442,St Davids Court,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
512442,St Davids Court,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
512442,St Davids Court,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
512442,St Davids Court,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.87
512442,St Davids Court,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.91
512442,St Davids Court,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.47
512442,St Davids Court,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
512442,St Davids Court,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
512442,St Davids Court,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
512442,St Davids Court,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
512442,St Davids Court,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-10T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-10T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-10T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-10T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.23
512442,St Davids Court,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
512442,St Davids Court,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
512442,St Davids Court,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
512442,St Davids Court,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
512442,St Davids Court,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
512442,St Davids Court,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
512442,St Davids Court,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
512442,St Davids Court,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
512442,St Davids Court,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
512442,St Davids Court,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
512442,St Davids Court,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
512442,St Davids Court,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
512442,St Davids Court,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
512442,St Davids Court,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
512442,St Davids Court,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.66
512442,St Davids Court,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
512442,St Davids Court,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
512442,St Davids Court,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
512442,St Davids Court,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
512442,St Davids Court,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
512442,St Davids Court,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
512442,St Davids Court,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
512442,St Davids Court,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
512442,St Davids Court,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
512442,St Davids Court,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
512442,St Davids Court,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
512442,St Davids Court,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
512442,St Davids Court,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
512442,St Davids Court,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.32
512442,St Davids Court,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.62
512442,St Davids Court,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.75
512442,St Davids Court,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
512442,St Davids Court,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
512442,St Davids Court,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
512442,St Davids Court,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
512442,St Davids Court,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-10T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-10T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-10T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-10T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
512442,St Davids Court,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.97
512442,St Davids Court,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
512442,St Davids Court,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
512442,St Davids Court,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
512442,St Davids Court,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
512442,St Davids Court,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
512442,St Davids Court,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
512442,St Davids Court,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
512442,St Davids Court,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
512442,St Davids Court,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
512442,St Davids Court,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
512442,St Davids Court,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
512442,St Davids Court,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
512442,St Davids Court,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
512442,St Davids Court,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
512442,St Davids Court,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
512442,St Davids Court,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
512442,St Davids Court,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
512442,St Davids Court,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
512442,St Davids Court,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
512442,St Davids Court,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
512442,St Davids Court,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
512442,St Davids Court,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
512442,St Davids Court,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
512442,St Davids Court,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
512442,St Davids Court,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
512442,St Davids Court,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
512442,St Davids Court,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
512442,St Davids Court,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
512442,St Davids Court,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.02
512442,St Davids Court,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.31
512442,St Davids Court,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.78
512442,St Davids Court,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
512442,St Davids Court,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
512442,St Davids Court,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
512442,St Davids Court,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
512442,St Davids Court,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
512442,St Davids Court,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-10T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-10T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-10T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-10T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
512442,St Davids Court,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.8
512442,St Davids Court,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
512442,St Davids Court,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
512442,St Davids Court,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
512442,St Davids Court,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
512442,St Davids Court,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
512442,St Davids Court,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
512442,St Davids Court,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
512442,St Davids Court,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.34
512442,St Davids Court,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
512442,St Davids Court,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
512442,St Davids Court,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
512442,St Davids Court,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
512442,St Davids Court,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
512442,St Davids Court,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
512442,St Davids Court,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
512442,St Davids Court,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
512442,St Davids Court,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
512442,St Davids Court,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
512442,St Davids Court,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
512442,St Davids Court,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
512442,St Davids Court,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
512442,St Davids Court,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
512442,St Davids Court,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
512442,St Davids Court,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
512442,St Davids Court,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
512442,St Davids Court,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
512442,St Davids Court,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
512442,St Davids Court,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
512442,St Davids Court,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.36
512442,St Davids Court,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.24
512442,St Davids Court,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.84
512442,St Davids Court,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
512442,St Davids Court,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
512442,St Davids Court,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
512442,St Davids Court,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
512442,St Davids Court,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
512442,St Davids Court,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-10T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-10T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-10T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-10T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
512442,St Davids Court,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.97
512442,St Davids Court,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
512442,St Davids Court,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
512442,St Davids Court,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
512442,St Davids Court,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
512442,St Davids Court,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
512442,St Davids Court,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
512442,St Davids Court,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
512442,St Davids Court,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.24
512442,St Davids Court,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
512442,St Davids Court,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
512442,St Davids Court,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
512442,St Davids Court,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
512442,St Davids Court,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
512442,St Davids Court,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
512442,St Davids Court,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
512442,St Davids Court,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
512442,St Davids Court,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
512442,St Davids Court,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
512442,St Davids Court,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
512442,St Davids Court,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
512442,St Davids Court,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
512442,St Davids Court,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
512442,St Davids Court,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
512442,St Davids Court,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
512442,St Davids Court,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
512442,St Davids Court,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
512442,St Davids Court,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
512442,St Davids Court,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
512442,St Davids Court,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.16
512442,St Davids Court,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.06
512442,St Davids Court,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.87
512442,St Davids Court,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
512442,St Davids Court,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
512442,St Davids Court,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
512442,St Davids Court,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
512442,St Davids Court,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-10T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-10T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-10T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-10T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
512442,St Davids Court,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.26
512442,St Davids Court,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
512442,St Davids Court,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
512442,St Davids Court,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
512442,St Davids Court,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
512442,St Davids Court,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
512442,St Davids Court,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
512442,St Davids Court,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
512442,St Davids Court,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.82
512442,St Davids Court,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
512442,St Davids Court,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
512442,St Davids Court,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
512442,St Davids Court,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
512442,St Davids Court,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
512442,St Davids Court,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
512442,St Davids Court,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
512442,St Davids Court,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
512442,St Davids Court,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
512442,St Davids Court,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
512442,St Davids Court,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
512442,St Davids Court,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
512442,St Davids Court,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
512442,St Davids Court,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
512442,St Davids Court,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
512442,St Davids Court,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
512442,St Davids Court,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
512442,St Davids Court,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
512442,St Davids Court,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
512442,St Davids Court,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
512442,St Davids Court,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.56
512442,St Davids Court,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.84
512442,St Davids Court,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.04
512442,St Davids Court,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
512442,St Davids Court,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
512442,St Davids Court,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
512442,St Davids Court,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
512442,St Davids Court,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
512442,St Davids Court,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-10T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-10T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-10T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-10T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
512442,St Davids Court,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
512442,St Davids Court,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.22
512442,St Davids Court,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
512442,St Davids Court,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
512442,St Davids Court,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
512442,St Davids Court,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
512442,St Davids Court,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
512442,St Davids Court,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
512442,St Davids Court,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
512442,St Davids Court,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.26
512442,St Davids Court,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
512442,St Davids Court,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
512442,St Davids Court,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
512442,St Davids Court,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.9
512442,St Davids Court,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
512442,St Davids Court,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
512442,St Davids Court,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
512442,St Davids Court,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
512442,St Davids Court,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
512442,St Davids Court,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
512442,St Davids Court,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
512442,St Davids Court,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
512442,St Davids Court,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
512442,St Davids Court,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
512442,St Davids Court,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
512442,St Davids Court,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
512442,St Davids Court,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
512442,St Davids Court,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
512442,St Davids Court,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
512442,St Davids Court,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.74
512442,St Davids Court,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.73
512442,St Davids Court,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.65
512442,St Davids Court,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
512442,St Davids Court,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
512442,St Davids Court,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
512442,St Davids Court,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
512442,St Davids Court,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
512442,St Davids Court,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-10T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-10T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
