Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-10T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-10T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.67
512442,St Davids Court,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
512442,St Davids Court,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.33
512442,St Davids Court,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
512442,St Davids Court,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
512442,St Davids Court,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
512442,St Davids Court,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
512442,St Davids Court,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
512442,St Davids Court,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
512442,St Davids Court,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
512442,St Davids Court,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.9
512442,St Davids Court,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
512442,St Davids Court,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
512442,St Davids Court,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
512442,St Davids Court,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.3
512442,St Davids Court,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
512442,St Davids Court,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
512442,St Davids Court,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
512442,St Davids Court,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
512442,St Davids Court,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
512442,St Davids Court,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
512442,St Davids Court,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
512442,St Davids Court,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
512442,St Davids Court,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
512442,St Davids Court,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
512442,St Davids Court,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
512442,St Davids Court,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
512442,St Davids Court,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
512442,St Davids Court,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
512442,St Davids Court,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
512442,St Davids Court,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
512442,St Davids Court,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.82
512442,St Davids Court,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.41
512442,St Davids Court,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.96
512442,St Davids Court,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
512442,St Davids Court,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
512442,St Davids Court,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
512442,St Davids Court,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
512442,St Davids Court,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-10T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-10T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-10T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-10T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
512442,St Davids Court,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.96
512442,St Davids Court,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
512442,St Davids Court,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
512442,St Davids Court,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
512442,St Davids Court,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.7
512442,St Davids Court,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
512442,St Davids Court,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
512442,St Davids Court,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
512442,St Davids Court,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.1
512442,St Davids Court,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
512442,St Davids Court,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
512442,St Davids Court,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
512442,St Davids Court,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.9
512442,St Davids Court,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
512442,St Davids Court,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.53
512442,St Davids Court,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
512442,St Davids Court,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
512442,St Davids Court,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
512442,St Davids Court,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
512442,St Davids Court,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
512442,St Davids Court,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
512442,St Davids Court,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
512442,St Davids Court,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
512442,St Davids Court,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
512442,St Davids Court,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
512442,St Davids Court,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
512442,St Davids Court,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
512442,St Davids Court,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
512442,St Davids Court,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
512442,St Davids Court,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.53
512442,St Davids Court,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.23
512442,St Davids Court,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.59
512442,St Davids Court,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
512442,St Davids Court,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
512442,St Davids Court,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
512442,St Davids Court,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
512442,St Davids Court,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-10T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-10T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-10T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-10T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.9
512442,St Davids Court,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.85
512442,St Davids Court,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
512442,St Davids Court,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
512442,St Davids Court,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
512442,St Davids Court,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
512442,St Davids Court,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
512442,St Davids Court,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
512442,St Davids Court,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
512442,St Davids Court,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
512442,St Davids Court,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
512442,St Davids Court,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
512442,St Davids Court,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
512442,St Davids Court,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
512442,St Davids Court,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
512442,St Davids Court,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.86
512442,St Davids Court,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
512442,St Davids Court,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
512442,St Davids Court,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
512442,St Davids Court,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
512442,St Davids Court,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
512442,St Davids Court,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
512442,St Davids Court,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
512442,St Davids Court,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
512442,St Davids Court,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
512442,St Davids Court,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
512442,St Davids Court,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
512442,St Davids Court,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
512442,St Davids Court,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
512442,St Davids Court,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.3
512442,St Davids Court,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.05
512442,St Davids Court,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.24
512442,St Davids Court,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
512442,St Davids Court,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
512442,St Davids Court,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
512442,St Davids Court,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
512442,St Davids Court,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-10T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-10T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-10T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-10T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.34
512442,St Davids Court,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
512442,St Davids Court,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
512442,St Davids Court,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
512442,St Davids Court,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
512442,St Davids Court,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
512442,St Davids Court,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
512442,St Davids Court,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
512442,St Davids Court,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
512442,St Davids Court,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
512442,St Davids Court,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
512442,St Davids Court,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
512442,St Davids Court,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
512442,St Davids Court,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
512442,St Davids Court,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
512442,St Davids Court,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
512442,St Davids Court,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
512442,St Davids Court,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
512442,St Davids Court,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
512442,St Davids Court,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
512442,St Davids Court,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
512442,St Davids Court,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
512442,St Davids Court,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
512442,St Davids Court,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
512442,St Davids Court,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
512442,St Davids Court,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
512442,St Davids Court,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
512442,St Davids Court,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
512442,St Davids Court,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
512442,St Davids Court,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
512442,St Davids Court,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.35
512442,St Davids Court,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.05
512442,St Davids Court,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.57
512442,St Davids Court,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
512442,St Davids Court,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
512442,St Davids Court,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
512442,St Davids Court,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
512442,St Davids Court,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
512442,St Davids Court,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-10T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-10T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-10T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-10T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.63
512442,St Davids Court,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.1
512442,St Davids Court,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
512442,St Davids Court,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
512442,St Davids Court,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.5
512442,St Davids Court,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
512442,St Davids Court,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
512442,St Davids Court,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
512442,St Davids Court,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
512442,St Davids Court,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
512442,St Davids Court,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
512442,St Davids Court,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
512442,St Davids Court,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
512442,St Davids Court,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
512442,St Davids Court,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
512442,St Davids Court,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
512442,St Davids Court,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
512442,St Davids Court,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
512442,St Davids Court,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
512442,St Davids Court,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
512442,St Davids Court,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
512442,St Davids Court,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
512442,St Davids Court,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
512442,St Davids Court,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
512442,St Davids Court,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
512442,St Davids Court,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
512442,St Davids Court,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
512442,St Davids Court,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
512442,St Davids Court,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
512442,St Davids Court,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
512442,St Davids Court,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
512442,St Davids Court,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.76
512442,St Davids Court,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.63
512442,St Davids Court,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
512442,St Davids Court,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
512442,St Davids Court,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
512442,St Davids Court,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
512442,St Davids Court,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
512442,St Davids Court,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
512442,St Davids Court,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-10T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-10T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-10T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-10T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
512442,St Davids Court,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.84
512442,St Davids Court,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
512442,St Davids Court,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
512442,St Davids Court,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
512442,St Davids Court,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
512442,St Davids Court,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
512442,St Davids Court,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
512442,St Davids Court,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
512442,St Davids Court,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
512442,St Davids Court,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
512442,St Davids Court,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
512442,St Davids Court,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
512442,St Davids Court,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
512442,St Davids Court,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
512442,St Davids Court,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
512442,St Davids Court,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
512442,St Davids Court,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
512442,St Davids Court,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
512442,St Davids Court,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
512442,St Davids Court,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
512442,St Davids Court,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
512442,St Davids Court,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
512442,St Davids Court,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
512442,St Davids Court,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
512442,St Davids Court,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
512442,St Davids Court,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
512442,St Davids Court,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
512442,St Davids Court,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
512442,St Davids Court,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
512442,St Davids Court,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
512442,St Davids Court,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.06
512442,St Davids Court,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.13
512442,St Davids Court,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.43
512442,St Davids Court,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
512442,St Davids Court,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
512442,St Davids Court,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
512442,St Davids Court,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
512442,St Davids Court,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
512442,St Davids Court,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
512442,St Davids Court,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
512442,St Davids Court,2023-06-10T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
512442,St Davids Court,2023-06-10T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
512442,St Davids Court,2023-06-10T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
512442,St Davids Court,2023-06-10T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
512442,St Davids Court,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
512442,St Davids Court,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.21
512442,St Davids Court,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
512442,St Davids Court,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
512442,St Davids Court,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
512442,St Davids Court,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
512442,St Davids Court,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
512442,St Davids Court,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
512442,St Davids Court,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
512442,St Davids Court,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
512442,St Davids Court,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
512442,St Davids Court,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
512442,St Davids Court,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
512442,St Davids Court,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
512442,St Davids Court,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
512442,St Davids Court,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
512442,St Davids Court,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
512442,St Davids Court,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
512442,St Davids Court,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
512442,St Davids Court,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
512442,St Davids Court,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
512442,St Davids Court,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
512442,St Davids Court,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,29.8
512442,St Davids Court,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
512442,St Davids Court,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
512442,St Davids Court,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
512442,St Davids Court,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
512442,St Davids Court,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
512442,St Davids Court,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
512442,St Davids Court,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
512442,St Davids Court,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
512442,St Davids Court,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.12
512442,St Davids Court,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.42
512442,St Davids Court,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.25
512442,St Davids Court,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
512442,St Davids Court,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
512442,St Davids Court,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
512442,St Davids Court,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
512442,St Davids Court,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
512442,St Davids Court,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
512442,St Davids Court,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
512442,St Davids Court,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
512442,St Davids Court,2023-06-10T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-10T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
512442,St Davids Court,2023-06-10T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
512442,St Davids Court,2023-06-10T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
512442,St Davids Court,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.0
512442,St Davids Court,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.89
512442,St Davids Court,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
512442,St Davids Court,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
512442,St Davids Court,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
512442,St Davids Court,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
512442,St Davids Court,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
512442,St Davids Court,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
512442,St Davids Court,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
512442,St Davids Court,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
512442,St Davids Court,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
512442,St Davids Court,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
512442,St Davids Court,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
512442,St Davids Court,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
512442,St Davids Court,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
512442,St Davids Court,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.59
512442,St Davids Court,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
512442,St Davids Court,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
512442,St Davids Court,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
512442,St Davids Court,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.8
512442,St Davids Court,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
512442,St Davids Court,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
512442,St Davids Court,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,29.8
512442,St Davids Court,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
512442,St Davids Court,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
512442,St Davids Court,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
512442,St Davids Court,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
512442,St Davids Court,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
512442,St Davids Court,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
512442,St Davids Court,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
512442,St Davids Court,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
512442,St Davids Court,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.58
512442,St Davids Court,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.3
512442,St Davids Court,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.96
512442,St Davids Court,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
512442,St Davids Court,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
512442,St Davids Court,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
512442,St Davids Court,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
512442,St Davids Court,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-10T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-10T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-10T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-10T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
512442,St Davids Court,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
512442,St Davids Court,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
512442,St Davids Court,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
512442,St Davids Court,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
512442,St Davids Court,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
512442,St Davids Court,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
512442,St Davids Court,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
512442,St Davids Court,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
512442,St Davids Court,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
512442,St Davids Court,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
512442,St Davids Court,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
512442,St Davids Court,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
512442,St Davids Court,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
512442,St Davids Court,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
512442,St Davids Court,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.57
512442,St Davids Court,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
512442,St Davids Court,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
512442,St Davids Court,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
512442,St Davids Court,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
512442,St Davids Court,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
512442,St Davids Court,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
512442,St Davids Court,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,29.8
512442,St Davids Court,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
512442,St Davids Court,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
512442,St Davids Court,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
512442,St Davids Court,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
512442,St Davids Court,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
512442,St Davids Court,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
512442,St Davids Court,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
512442,St Davids Court,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.87
512442,St Davids Court,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.76
512442,St Davids Court,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.03
512442,St Davids Court,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
512442,St Davids Court,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
512442,St Davids Court,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
512442,St Davids Court,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
512442,St Davids Court,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-10T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-10T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-10T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-10T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
512442,St Davids Court,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
512442,St Davids Court,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.36
512442,St Davids Court,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
512442,St Davids Court,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
512442,St Davids Court,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
512442,St Davids Court,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
512442,St Davids Court,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
512442,St Davids Court,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
512442,St Davids Court,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
512442,St Davids Court,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
512442,St Davids Court,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
