Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
512442,St Davids Court,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
512442,St Davids Court,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
512442,St Davids Court,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
512442,St Davids Court,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
512442,St Davids Court,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
512442,St Davids Court,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
512442,St Davids Court,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
512442,St Davids Court,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
512442,St Davids Court,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
512442,St Davids Court,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,29.7
512442,St Davids Court,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
512442,St Davids Court,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
512442,St Davids Court,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
512442,St Davids Court,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
512442,St Davids Court,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
512442,St Davids Court,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.68
512442,St Davids Court,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.4
512442,St Davids Court,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.91
512442,St Davids Court,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
512442,St Davids Court,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
512442,St Davids Court,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
512442,St Davids Court,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
512442,St Davids Court,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-10T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-10T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-10T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-10T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
512442,St Davids Court,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
512442,St Davids Court,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
512442,St Davids Court,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
512442,St Davids Court,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
512442,St Davids Court,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
512442,St Davids Court,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
512442,St Davids Court,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
512442,St Davids Court,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
512442,St Davids Court,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
512442,St Davids Court,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
512442,St Davids Court,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
512442,St Davids Court,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
512442,St Davids Court,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
512442,St Davids Court,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
512442,St Davids Court,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.78
512442,St Davids Court,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
512442,St Davids Court,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
512442,St Davids Court,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
512442,St Davids Court,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
512442,St Davids Court,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
512442,St Davids Court,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,29.7
512442,St Davids Court,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
512442,St Davids Court,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
512442,St Davids Court,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
512442,St Davids Court,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
512442,St Davids Court,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
512442,St Davids Court,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
512442,St Davids Court,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
512442,St Davids Court,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
512442,St Davids Court,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.85
512442,St Davids Court,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.82
512442,St Davids Court,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.73
512442,St Davids Court,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
512442,St Davids Court,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
512442,St Davids Court,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
512442,St Davids Court,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
512442,St Davids Court,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
512442,St Davids Court,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
512442,St Davids Court,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
512442,St Davids Court,2023-06-10T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-10T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
512442,St Davids Court,2023-06-10T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512442,St Davids Court,2023-06-10T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
512442,St Davids Court,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
512442,St Davids Court,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
512442,St Davids Court,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
512442,St Davids Court,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
512442,St Davids Court,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
512442,St Davids Court,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
512442,St Davids Court,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
512442,St Davids Court,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
512442,St Davids Court,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.27
512442,St Davids Court,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
512442,St Davids Court,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
512442,St Davids Court,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
512442,St Davids Court,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
512442,St Davids Court,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
512442,St Davids Court,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.29
512442,St Davids Court,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
512442,St Davids Court,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
512442,St Davids Court,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
512442,St Davids Court,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
512442,St Davids Court,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
512442,St Davids Court,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,29.6
512442,St Davids Court,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
512442,St Davids Court,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
512442,St Davids Court,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
512442,St Davids Court,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
512442,St Davids Court,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
512442,St Davids Court,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
512442,St Davids Court,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
512442,St Davids Court,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
512442,St Davids Court,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.14
512442,St Davids Court,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.59
512442,St Davids Court,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.41
512442,St Davids Court,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
512442,St Davids Court,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
512442,St Davids Court,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
512442,St Davids Court,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
512442,St Davids Court,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
512442,St Davids Court,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
512442,St Davids Court,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
512442,St Davids Court,2023-06-10T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-10T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
512442,St Davids Court,2023-06-10T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512442,St Davids Court,2023-06-10T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
512442,St Davids Court,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.98
512442,St Davids Court,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.36
512442,St Davids Court,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
512442,St Davids Court,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
512442,St Davids Court,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
512442,St Davids Court,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
512442,St Davids Court,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
512442,St Davids Court,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
512442,St Davids Court,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
512442,St Davids Court,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
512442,St Davids Court,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
512442,St Davids Court,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
512442,St Davids Court,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
512442,St Davids Court,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
512442,St Davids Court,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.25
512442,St Davids Court,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
512442,St Davids Court,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
512442,St Davids Court,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
512442,St Davids Court,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
512442,St Davids Court,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
512442,St Davids Court,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,29.6
512442,St Davids Court,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
512442,St Davids Court,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
512442,St Davids Court,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
512442,St Davids Court,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
512442,St Davids Court,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
512442,St Davids Court,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
512442,St Davids Court,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
512442,St Davids Court,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.57
512442,St Davids Court,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.43
512442,St Davids Court,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.08
512442,St Davids Court,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
512442,St Davids Court,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
512442,St Davids Court,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
512442,St Davids Court,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
512442,St Davids Court,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-10T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-10T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-10T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-10T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.89
512442,St Davids Court,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.93
512442,St Davids Court,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
512442,St Davids Court,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
512442,St Davids Court,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
512442,St Davids Court,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
512442,St Davids Court,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
512442,St Davids Court,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.55
512442,St Davids Court,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
512442,St Davids Court,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.71
512442,St Davids Court,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
512442,St Davids Court,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
512442,St Davids Court,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
512442,St Davids Court,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
512442,St Davids Court,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
512442,St Davids Court,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.4
512442,St Davids Court,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
512442,St Davids Court,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
512442,St Davids Court,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
512442,St Davids Court,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
512442,St Davids Court,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
512442,St Davids Court,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,29.6
512442,St Davids Court,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
512442,St Davids Court,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
512442,St Davids Court,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
512442,St Davids Court,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
512442,St Davids Court,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
512442,St Davids Court,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
512442,St Davids Court,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
512442,St Davids Court,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.24
512442,St Davids Court,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.81
512442,St Davids Court,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.92
512442,St Davids Court,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
512442,St Davids Court,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
512442,St Davids Court,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
512442,St Davids Court,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
512442,St Davids Court,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
512442,St Davids Court,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-10T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-10T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-10T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-10T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.98
512442,St Davids Court,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
512442,St Davids Court,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
512442,St Davids Court,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
512442,St Davids Court,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
512442,St Davids Court,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
512442,St Davids Court,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
512442,St Davids Court,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
512442,St Davids Court,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
512442,St Davids Court,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
512442,St Davids Court,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
512442,St Davids Court,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
512442,St Davids Court,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
512442,St Davids Court,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
512442,St Davids Court,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
512442,St Davids Court,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
512442,St Davids Court,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
512442,St Davids Court,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
512442,St Davids Court,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
512442,St Davids Court,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
512442,St Davids Court,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
512442,St Davids Court,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
512442,St Davids Court,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
512442,St Davids Court,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
512442,St Davids Court,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
512442,St Davids Court,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
512442,St Davids Court,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
512442,St Davids Court,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
512442,St Davids Court,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
512442,St Davids Court,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
512442,St Davids Court,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.09
512442,St Davids Court,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.88
512442,St Davids Court,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.96
512442,St Davids Court,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
512442,St Davids Court,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
512442,St Davids Court,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
512442,St Davids Court,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
512442,St Davids Court,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
512442,St Davids Court,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
512442,St Davids Court,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
512442,St Davids Court,2023-06-10T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-10T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
512442,St Davids Court,2023-06-10T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
512442,St Davids Court,2023-06-10T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
512442,St Davids Court,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.09
512442,St Davids Court,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
512442,St Davids Court,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
512442,St Davids Court,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
512442,St Davids Court,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
512442,St Davids Court,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
512442,St Davids Court,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
512442,St Davids Court,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
512442,St Davids Court,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
512442,St Davids Court,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.29
512442,St Davids Court,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
512442,St Davids Court,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
512442,St Davids Court,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
512442,St Davids Court,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.4
512442,St Davids Court,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
512442,St Davids Court,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
512442,St Davids Court,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
512442,St Davids Court,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
512442,St Davids Court,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
512442,St Davids Court,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
512442,St Davids Court,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
512442,St Davids Court,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
512442,St Davids Court,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
512442,St Davids Court,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
512442,St Davids Court,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
512442,St Davids Court,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
512442,St Davids Court,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
512442,St Davids Court,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
512442,St Davids Court,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
512442,St Davids Court,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.79
512442,St Davids Court,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.23
512442,St Davids Court,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.79
512442,St Davids Court,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
512442,St Davids Court,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
512442,St Davids Court,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
512442,St Davids Court,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
512442,St Davids Court,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
512442,St Davids Court,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
512442,St Davids Court,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
512442,St Davids Court,2023-06-10T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-10T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
512442,St Davids Court,2023-06-10T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
512442,St Davids Court,2023-06-10T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
512442,St Davids Court,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.23
512442,St Davids Court,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
512442,St Davids Court,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
512442,St Davids Court,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
512442,St Davids Court,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
512442,St Davids Court,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
512442,St Davids Court,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
512442,St Davids Court,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
512442,St Davids Court,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
512442,St Davids Court,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.85
512442,St Davids Court,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
512442,St Davids Court,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
512442,St Davids Court,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
512442,St Davids Court,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
512442,St Davids Court,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
512442,St Davids Court,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
512442,St Davids Court,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
512442,St Davids Court,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
512442,St Davids Court,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
512442,St Davids Court,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
512442,St Davids Court,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
512442,St Davids Court,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
512442,St Davids Court,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
512442,St Davids Court,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
512442,St Davids Court,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
512442,St Davids Court,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
512442,St Davids Court,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
512442,St Davids Court,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
512442,St Davids Court,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
512442,St Davids Court,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.71
512442,St Davids Court,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.68
512442,St Davids Court,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.8
512442,St Davids Court,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
512442,St Davids Court,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
512442,St Davids Court,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
512442,St Davids Court,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
512442,St Davids Court,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-10T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-10T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-10T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-10T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.37
512442,St Davids Court,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.69
512442,St Davids Court,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
512442,St Davids Court,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
512442,St Davids Court,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
512442,St Davids Court,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
512442,St Davids Court,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
512442,St Davids Court,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
512442,St Davids Court,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
512442,St Davids Court,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
512442,St Davids Court,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
512442,St Davids Court,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
512442,St Davids Court,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
512442,St Davids Court,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
512442,St Davids Court,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
512442,St Davids Court,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
512442,St Davids Court,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
512442,St Davids Court,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
512442,St Davids Court,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
512442,St Davids Court,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
512442,St Davids Court,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
512442,St Davids Court,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
512442,St Davids Court,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,29.4
512442,St Davids Court,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
512442,St Davids Court,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
512442,St Davids Court,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
512442,St Davids Court,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
512442,St Davids Court,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
512442,St Davids Court,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
512442,St Davids Court,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
512442,St Davids Court,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.51
512442,St Davids Court,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.52
512442,St Davids Court,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.08
512442,St Davids Court,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
512442,St Davids Court,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
512442,St Davids Court,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
512442,St Davids Court,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
512442,St Davids Court,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
512442,St Davids Court,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-10T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-10T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-10T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-10T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.7
512442,St Davids Court,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.18
512442,St Davids Court,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
512442,St Davids Court,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
512442,St Davids Court,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
512442,St Davids Court,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.5
512442,St Davids Court,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
512442,St Davids Court,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
512442,St Davids Court,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
512442,St Davids Court,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
512442,St Davids Court,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
512442,St Davids Court,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
512442,St Davids Court,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
512442,St Davids Court,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
512442,St Davids Court,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
512442,St Davids Court,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
512442,St Davids Court,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
512442,St Davids Court,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
512442,St Davids Court,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
512442,St Davids Court,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
512442,St Davids Court,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
512442,St Davids Court,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,29.4
512442,St Davids Court,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
512442,St Davids Court,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
512442,St Davids Court,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
512442,St Davids Court,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
512442,St Davids Court,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
