Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
512442,St Davids Court,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
512442,St Davids Court,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.94
512442,St Davids Court,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.44
512442,St Davids Court,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.92
512442,St Davids Court,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
512442,St Davids Court,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
512442,St Davids Court,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
512442,St Davids Court,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
512442,St Davids Court,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
512442,St Davids Court,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-10T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-10T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-10T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-10T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.31
512442,St Davids Court,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.14
512442,St Davids Court,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.14
512442,St Davids Court,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.08
512442,St Davids Court,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
512442,St Davids Court,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
512442,St Davids Court,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
512442,St Davids Court,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
512442,St Davids Court,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
512442,St Davids Court,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
512442,St Davids Court,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
512442,St Davids Court,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
512442,St Davids Court,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
512442,St Davids Court,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
512442,St Davids Court,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
512442,St Davids Court,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
512442,St Davids Court,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
512442,St Davids Court,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
512442,St Davids Court,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.45
512442,St Davids Court,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
512442,St Davids Court,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
512442,St Davids Court,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
512442,St Davids Court,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
512442,St Davids Court,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,29.4
512442,St Davids Court,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
512442,St Davids Court,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
512442,St Davids Court,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
512442,St Davids Court,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
512442,St Davids Court,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
512442,St Davids Court,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
512442,St Davids Court,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
512442,St Davids Court,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
512442,St Davids Court,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.84
512442,St Davids Court,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.92
512442,St Davids Court,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.17
512442,St Davids Court,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
512442,St Davids Court,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
512442,St Davids Court,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
512442,St Davids Court,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
512442,St Davids Court,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
512442,St Davids Court,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-10T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-10T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-10T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-10T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
512442,St Davids Court,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.13
512442,St Davids Court,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
512442,St Davids Court,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
512442,St Davids Court,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
512442,St Davids Court,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
512442,St Davids Court,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
512442,St Davids Court,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
512442,St Davids Court,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
512442,St Davids Court,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
512442,St Davids Court,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
512442,St Davids Court,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
512442,St Davids Court,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
512442,St Davids Court,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
512442,St Davids Court,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
512442,St Davids Court,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
512442,St Davids Court,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
512442,St Davids Court,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
512442,St Davids Court,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
512442,St Davids Court,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
512442,St Davids Court,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
512442,St Davids Court,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
512442,St Davids Court,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,29.4
512442,St Davids Court,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
512442,St Davids Court,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
512442,St Davids Court,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
512442,St Davids Court,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
512442,St Davids Court,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
512442,St Davids Court,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
512442,St Davids Court,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
512442,St Davids Court,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.94
512442,St Davids Court,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.37
512442,St Davids Court,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.07
512442,St Davids Court,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
512442,St Davids Court,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
512442,St Davids Court,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
512442,St Davids Court,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
512442,St Davids Court,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-10T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-10T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-10T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-10T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
512442,St Davids Court,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
512442,St Davids Court,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
512442,St Davids Court,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.81
512442,St Davids Court,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
512442,St Davids Court,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
512442,St Davids Court,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
512442,St Davids Court,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
512442,St Davids Court,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
512442,St Davids Court,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
512442,St Davids Court,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
512442,St Davids Court,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
512442,St Davids Court,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
512442,St Davids Court,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
512442,St Davids Court,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
512442,St Davids Court,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
512442,St Davids Court,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
512442,St Davids Court,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
512442,St Davids Court,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
512442,St Davids Court,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
512442,St Davids Court,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
512442,St Davids Court,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
512442,St Davids Court,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
512442,St Davids Court,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,29.4
512442,St Davids Court,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
512442,St Davids Court,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
512442,St Davids Court,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
512442,St Davids Court,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
512442,St Davids Court,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
512442,St Davids Court,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
512442,St Davids Court,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
512442,St Davids Court,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
512442,St Davids Court,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.05
512442,St Davids Court,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.91
512442,St Davids Court,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.57
512442,St Davids Court,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
512442,St Davids Court,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
512442,St Davids Court,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
512442,St Davids Court,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
512442,St Davids Court,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-10T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-10T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-10T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-10T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
512442,St Davids Court,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.24
512442,St Davids Court,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.51
512442,St Davids Court,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
512442,St Davids Court,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
512442,St Davids Court,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
512442,St Davids Court,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
512442,St Davids Court,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
512442,St Davids Court,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
512442,St Davids Court,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
512442,St Davids Court,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
512442,St Davids Court,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
512442,St Davids Court,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
512442,St Davids Court,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
512442,St Davids Court,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
512442,St Davids Court,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
512442,St Davids Court,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
512442,St Davids Court,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
512442,St Davids Court,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
512442,St Davids Court,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
512442,St Davids Court,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
512442,St Davids Court,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
512442,St Davids Court,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,29.3
512442,St Davids Court,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
512442,St Davids Court,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
512442,St Davids Court,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
512442,St Davids Court,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
512442,St Davids Court,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
512442,St Davids Court,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
512442,St Davids Court,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
512442,St Davids Court,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
512442,St Davids Court,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.37
512442,St Davids Court,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.28
512442,St Davids Court,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.88
512442,St Davids Court,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
512442,St Davids Court,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
512442,St Davids Court,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
512442,St Davids Court,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
512442,St Davids Court,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-10T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-10T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-10T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-10T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
512442,St Davids Court,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.85
512442,St Davids Court,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.12
512442,St Davids Court,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.4
512442,St Davids Court,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
512442,St Davids Court,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
512442,St Davids Court,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
512442,St Davids Court,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
512442,St Davids Court,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
512442,St Davids Court,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
512442,St Davids Court,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
512442,St Davids Court,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
512442,St Davids Court,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
512442,St Davids Court,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
512442,St Davids Court,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
512442,St Davids Court,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
512442,St Davids Court,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
512442,St Davids Court,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
512442,St Davids Court,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
512442,St Davids Court,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
512442,St Davids Court,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
512442,St Davids Court,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
512442,St Davids Court,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,29.3
512442,St Davids Court,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
512442,St Davids Court,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
512442,St Davids Court,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
512442,St Davids Court,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
512442,St Davids Court,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
512442,St Davids Court,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
512442,St Davids Court,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
512442,St Davids Court,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
512442,St Davids Court,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
512442,St Davids Court,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.97
512442,St Davids Court,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.51
512442,St Davids Court,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.81
512442,St Davids Court,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
512442,St Davids Court,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
512442,St Davids Court,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
512442,St Davids Court,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
512442,St Davids Court,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
512442,St Davids Court,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-10T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-10T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-10T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
512442,St Davids Court,2023-06-10T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
512442,St Davids Court,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.75
512442,St Davids Court,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.54
512442,St Davids Court,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
512442,St Davids Court,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
512442,St Davids Court,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
512442,St Davids Court,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
512442,St Davids Court,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
512442,St Davids Court,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
512442,St Davids Court,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
512442,St Davids Court,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
512442,St Davids Court,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
512442,St Davids Court,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
512442,St Davids Court,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
512442,St Davids Court,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
512442,St Davids Court,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
512442,St Davids Court,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
512442,St Davids Court,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
512442,St Davids Court,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
512442,St Davids Court,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
512442,St Davids Court,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
512442,St Davids Court,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,29.3
512442,St Davids Court,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
512442,St Davids Court,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
512442,St Davids Court,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
512442,St Davids Court,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
512442,St Davids Court,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
512442,St Davids Court,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
512442,St Davids Court,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
512442,St Davids Court,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
512442,St Davids Court,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.9
512442,St Davids Court,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.04
512442,St Davids Court,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
512442,St Davids Court,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
512442,St Davids Court,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
512442,St Davids Court,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
512442,St Davids Court,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
512442,St Davids Court,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-10T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-10T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-10T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-10T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
512442,St Davids Court,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
512442,St Davids Court,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.33
512442,St Davids Court,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.5
512442,St Davids Court,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
512442,St Davids Court,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
512442,St Davids Court,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
512442,St Davids Court,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
512442,St Davids Court,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
512442,St Davids Court,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
512442,St Davids Court,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
512442,St Davids Court,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
512442,St Davids Court,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
512442,St Davids Court,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
512442,St Davids Court,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
512442,St Davids Court,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
512442,St Davids Court,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
512442,St Davids Court,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
512442,St Davids Court,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
512442,St Davids Court,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
512442,St Davids Court,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
512442,St Davids Court,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
512442,St Davids Court,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,29.3
512442,St Davids Court,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
512442,St Davids Court,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
512442,St Davids Court,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
512442,St Davids Court,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
512442,St Davids Court,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
512442,St Davids Court,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
512442,St Davids Court,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
512442,St Davids Court,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
512442,St Davids Court,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.55
512442,St Davids Court,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.56
512442,St Davids Court,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.73
512442,St Davids Court,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
512442,St Davids Court,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
512442,St Davids Court,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
512442,St Davids Court,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
512442,St Davids Court,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
512442,St Davids Court,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
512442,St Davids Court,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-10T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-10T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-10T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
512442,St Davids Court,2023-06-10T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
512442,St Davids Court,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
512442,St Davids Court,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
512442,St Davids Court,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
512442,St Davids Court,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
512442,St Davids Court,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
512442,St Davids Court,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
512442,St Davids Court,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
512442,St Davids Court,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
512442,St Davids Court,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
512442,St Davids Court,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
512442,St Davids Court,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
512442,St Davids Court,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
512442,St Davids Court,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
512442,St Davids Court,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
512442,St Davids Court,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
512442,St Davids Court,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
512442,St Davids Court,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
512442,St Davids Court,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
512442,St Davids Court,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
512442,St Davids Court,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
512442,St Davids Court,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
512442,St Davids Court,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,29.3
512442,St Davids Court,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
512442,St Davids Court,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
512442,St Davids Court,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
512442,St Davids Court,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
512442,St Davids Court,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
512442,St Davids Court,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
512442,St Davids Court,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
512442,St Davids Court,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
512442,St Davids Court,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
512442,St Davids Court,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.21
512442,St Davids Court,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.94
512442,St Davids Court,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.93
512442,St Davids Court,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
512442,St Davids Court,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
512442,St Davids Court,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
512442,St Davids Court,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
512442,St Davids Court,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
512442,St Davids Court,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-10T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-10T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-10T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-10T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
512442,St Davids Court,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.99
512442,St Davids Court,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
512442,St Davids Court,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
512442,St Davids Court,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
512442,St Davids Court,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
512442,St Davids Court,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
512442,St Davids Court,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
512442,St Davids Court,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
512442,St Davids Court,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
512442,St Davids Court,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
512442,St Davids Court,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
512442,St Davids Court,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
512442,St Davids Court,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
512442,St Davids Court,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
512442,St Davids Court,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
512442,St Davids Court,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
512442,St Davids Court,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
512442,St Davids Court,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
512442,St Davids Court,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
512442,St Davids Court,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
512442,St Davids Court,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,29.2
512442,St Davids Court,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
512442,St Davids Court,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
512442,St Davids Court,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
512442,St Davids Court,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
512442,St Davids Court,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
512442,St Davids Court,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
512442,St Davids Court,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
512442,St Davids Court,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
512442,St Davids Court,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
512442,St Davids Court,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.28
512442,St Davids Court,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.07
512442,St Davids Court,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.75
512442,St Davids Court,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
512442,St Davids Court,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
512442,St Davids Court,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
512442,St Davids Court,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
512442,St Davids Court,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
512442,St Davids Court,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
512442,St Davids Court,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
512442,St Davids Court,2023-06-10T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-10T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
512442,St Davids Court,2023-06-10T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
512442,St Davids Court,2023-06-10T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
512442,St Davids Court,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
