Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
512442,St Davids Court,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.32
512442,St Davids Court,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
512442,St Davids Court,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
512442,St Davids Court,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
512442,St Davids Court,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
512442,St Davids Court,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
512442,St Davids Court,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
512442,St Davids Court,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
512442,St Davids Court,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
512442,St Davids Court,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
512442,St Davids Court,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
512442,St Davids Court,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
512442,St Davids Court,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
512442,St Davids Court,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
512442,St Davids Court,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
512442,St Davids Court,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
512442,St Davids Court,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
512442,St Davids Court,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
512442,St Davids Court,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
512442,St Davids Court,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
512442,St Davids Court,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,29.1
512442,St Davids Court,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
512442,St Davids Court,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
512442,St Davids Court,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
512442,St Davids Court,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
512442,St Davids Court,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
512442,St Davids Court,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
512442,St Davids Court,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
512442,St Davids Court,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
512442,St Davids Court,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
512442,St Davids Court,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.73
512442,St Davids Court,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.78
512442,St Davids Court,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.98
512442,St Davids Court,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
512442,St Davids Court,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
512442,St Davids Court,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
512442,St Davids Court,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
512442,St Davids Court,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
512442,St Davids Court,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
512442,St Davids Court,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
512442,St Davids Court,2023-06-10T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-10T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
512442,St Davids Court,2023-06-10T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
512442,St Davids Court,2023-06-10T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
512442,St Davids Court,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
512442,St Davids Court,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
512442,St Davids Court,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
512442,St Davids Court,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
512442,St Davids Court,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
512442,St Davids Court,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
512442,St Davids Court,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
512442,St Davids Court,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
512442,St Davids Court,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
512442,St Davids Court,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
512442,St Davids Court,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
512442,St Davids Court,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
512442,St Davids Court,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
512442,St Davids Court,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
512442,St Davids Court,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
512442,St Davids Court,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
512442,St Davids Court,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
512442,St Davids Court,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
512442,St Davids Court,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
512442,St Davids Court,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
512442,St Davids Court,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
512442,St Davids Court,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
512442,St Davids Court,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,29.1
512442,St Davids Court,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
512442,St Davids Court,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
512442,St Davids Court,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
512442,St Davids Court,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
512442,St Davids Court,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
512442,St Davids Court,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
512442,St Davids Court,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
512442,St Davids Court,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
512442,St Davids Court,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
512442,St Davids Court,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.86
512442,St Davids Court,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
512442,St Davids Court,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.2
512442,St Davids Court,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
512442,St Davids Court,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
512442,St Davids Court,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
512442,St Davids Court,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
512442,St Davids Court,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-10T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-10T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-10T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-10T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
512442,St Davids Court,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.34
512442,St Davids Court,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
512442,St Davids Court,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
512442,St Davids Court,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
512442,St Davids Court,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
512442,St Davids Court,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
512442,St Davids Court,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
512442,St Davids Court,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
512442,St Davids Court,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
512442,St Davids Court,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
512442,St Davids Court,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
512442,St Davids Court,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
512442,St Davids Court,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
512442,St Davids Court,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
512442,St Davids Court,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
512442,St Davids Court,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
512442,St Davids Court,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
512442,St Davids Court,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
512442,St Davids Court,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
512442,St Davids Court,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
512442,St Davids Court,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,29.1
512442,St Davids Court,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
512442,St Davids Court,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
512442,St Davids Court,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
512442,St Davids Court,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
512442,St Davids Court,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
512442,St Davids Court,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
512442,St Davids Court,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
512442,St Davids Court,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
512442,St Davids Court,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
512442,St Davids Court,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.68
512442,St Davids Court,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.82
512442,St Davids Court,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.31
512442,St Davids Court,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
512442,St Davids Court,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
512442,St Davids Court,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
512442,St Davids Court,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
512442,St Davids Court,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
512442,St Davids Court,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
512442,St Davids Court,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
512442,St Davids Court,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
512442,St Davids Court,2023-06-10T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-10T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
512442,St Davids Court,2023-06-10T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
512442,St Davids Court,2023-06-10T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512442,St Davids Court,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
512442,St Davids Court,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
512442,St Davids Court,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.02
512442,St Davids Court,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
512442,St Davids Court,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
512442,St Davids Court,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
512442,St Davids Court,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
512442,St Davids Court,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
512442,St Davids Court,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
512442,St Davids Court,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
512442,St Davids Court,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
512442,St Davids Court,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
512442,St Davids Court,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
512442,St Davids Court,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
512442,St Davids Court,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
512442,St Davids Court,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
512442,St Davids Court,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
512442,St Davids Court,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
512442,St Davids Court,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
512442,St Davids Court,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
512442,St Davids Court,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
512442,St Davids Court,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
512442,St Davids Court,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,29.0
512442,St Davids Court,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
512442,St Davids Court,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
512442,St Davids Court,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
512442,St Davids Court,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
512442,St Davids Court,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
512442,St Davids Court,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
512442,St Davids Court,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
512442,St Davids Court,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
512442,St Davids Court,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
512442,St Davids Court,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.43
512442,St Davids Court,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.34
512442,St Davids Court,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.73
512442,St Davids Court,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
512442,St Davids Court,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
512442,St Davids Court,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
512442,St Davids Court,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
512442,St Davids Court,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-10T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-10T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-10T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-10T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
512442,St Davids Court,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
512442,St Davids Court,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
512442,St Davids Court,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
512442,St Davids Court,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
512442,St Davids Court,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
512442,St Davids Court,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
512442,St Davids Court,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
512442,St Davids Court,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
512442,St Davids Court,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
512442,St Davids Court,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
512442,St Davids Court,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
512442,St Davids Court,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
512442,St Davids Court,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
512442,St Davids Court,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
512442,St Davids Court,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
512442,St Davids Court,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
512442,St Davids Court,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
512442,St Davids Court,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
512442,St Davids Court,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
512442,St Davids Court,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
512442,St Davids Court,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,29.0
512442,St Davids Court,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
512442,St Davids Court,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
512442,St Davids Court,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
512442,St Davids Court,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
512442,St Davids Court,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
512442,St Davids Court,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
512442,St Davids Court,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
512442,St Davids Court,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
512442,St Davids Court,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
512442,St Davids Court,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.25
512442,St Davids Court,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.93
512442,St Davids Court,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.12
512442,St Davids Court,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
512442,St Davids Court,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
512442,St Davids Court,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
512442,St Davids Court,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
512442,St Davids Court,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
512442,St Davids Court,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-10T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-10T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-10T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-10T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.79
512442,St Davids Court,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
512442,St Davids Court,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
512442,St Davids Court,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
512442,St Davids Court,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
512442,St Davids Court,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
512442,St Davids Court,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
512442,St Davids Court,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
512442,St Davids Court,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
512442,St Davids Court,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
512442,St Davids Court,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
512442,St Davids Court,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
512442,St Davids Court,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
512442,St Davids Court,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
512442,St Davids Court,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
512442,St Davids Court,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
512442,St Davids Court,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
512442,St Davids Court,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
512442,St Davids Court,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
512442,St Davids Court,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
512442,St Davids Court,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
512442,St Davids Court,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,28.9
512442,St Davids Court,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
512442,St Davids Court,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
512442,St Davids Court,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
512442,St Davids Court,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
512442,St Davids Court,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
512442,St Davids Court,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
512442,St Davids Court,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
512442,St Davids Court,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
512442,St Davids Court,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
512442,St Davids Court,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.04
512442,St Davids Court,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
512442,St Davids Court,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.45
512442,St Davids Court,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
512442,St Davids Court,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
512442,St Davids Court,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
512442,St Davids Court,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
512442,St Davids Court,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
512442,St Davids Court,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
512442,St Davids Court,2023-06-10T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-10T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-10T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-10T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
512442,St Davids Court,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
512442,St Davids Court,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
512442,St Davids Court,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
512442,St Davids Court,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
512442,St Davids Court,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
512442,St Davids Court,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
512442,St Davids Court,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
512442,St Davids Court,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
512442,St Davids Court,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
512442,St Davids Court,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
512442,St Davids Court,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
512442,St Davids Court,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
512442,St Davids Court,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
512442,St Davids Court,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
512442,St Davids Court,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
512442,St Davids Court,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
512442,St Davids Court,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512442,St Davids Court,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
512442,St Davids Court,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
512442,St Davids Court,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,28.8
512442,St Davids Court,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
512442,St Davids Court,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
512442,St Davids Court,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
512442,St Davids Court,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
512442,St Davids Court,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
512442,St Davids Court,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
512442,St Davids Court,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
512442,St Davids Court,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
512442,St Davids Court,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
512442,St Davids Court,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.96
512442,St Davids Court,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.49
512442,St Davids Court,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.64
512442,St Davids Court,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
512442,St Davids Court,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
512442,St Davids Court,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
512442,St Davids Court,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
512442,St Davids Court,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
512442,St Davids Court,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
512442,St Davids Court,2023-06-10T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-10T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-10T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-10T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
512442,St Davids Court,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.01
512442,St Davids Court,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
512442,St Davids Court,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
512442,St Davids Court,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
512442,St Davids Court,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
512442,St Davids Court,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
512442,St Davids Court,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
512442,St Davids Court,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
512442,St Davids Court,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
512442,St Davids Court,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
512442,St Davids Court,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
512442,St Davids Court,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
512442,St Davids Court,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
512442,St Davids Court,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
512442,St Davids Court,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
512442,St Davids Court,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
512442,St Davids Court,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
512442,St Davids Court,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
512442,St Davids Court,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
512442,St Davids Court,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,28.8
512442,St Davids Court,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
512442,St Davids Court,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
512442,St Davids Court,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
512442,St Davids Court,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
512442,St Davids Court,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
512442,St Davids Court,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
512442,St Davids Court,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
512442,St Davids Court,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
512442,St Davids Court,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
512442,St Davids Court,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.24
512442,St Davids Court,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.72
512442,St Davids Court,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.84
512442,St Davids Court,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
512442,St Davids Court,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
512442,St Davids Court,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
512442,St Davids Court,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
512442,St Davids Court,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
512442,St Davids Court,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
512442,St Davids Court,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
512442,St Davids Court,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
512442,St Davids Court,2023-06-10T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-10T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
512442,St Davids Court,2023-06-10T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512442,St Davids Court,2023-06-10T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
512442,St Davids Court,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
512442,St Davids Court,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
512442,St Davids Court,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.33
512442,St Davids Court,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
512442,St Davids Court,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
512442,St Davids Court,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
512442,St Davids Court,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
512442,St Davids Court,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
512442,St Davids Court,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
512442,St Davids Court,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
512442,St Davids Court,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
512442,St Davids Court,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
512442,St Davids Court,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
512442,St Davids Court,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
512442,St Davids Court,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
512442,St Davids Court,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
512442,St Davids Court,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
512442,St Davids Court,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
512442,St Davids Court,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
512442,St Davids Court,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
512442,St Davids Court,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
512442,St Davids Court,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
512442,St Davids Court,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,28.8
512442,St Davids Court,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
512442,St Davids Court,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
512442,St Davids Court,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
512442,St Davids Court,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
512442,St Davids Court,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
512442,St Davids Court,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
512442,St Davids Court,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
512442,St Davids Court,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
512442,St Davids Court,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
512442,St Davids Court,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.75
512442,St Davids Court,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.62
512442,St Davids Court,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.35
512442,St Davids Court,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
512442,St Davids Court,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
512442,St Davids Court,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
512442,St Davids Court,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
512442,St Davids Court,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-10T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-10T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-10T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-10T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.63
512442,St Davids Court,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
512442,St Davids Court,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
512442,St Davids Court,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.47
512442,St Davids Court,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
512442,St Davids Court,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
512442,St Davids Court,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
512442,St Davids Court,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
512442,St Davids Court,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
512442,St Davids Court,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
512442,St Davids Court,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
512442,St Davids Court,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512442,St Davids Court,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
512442,St Davids Court,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
512442,St Davids Court,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
512442,St Davids Court,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
