Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
512442,St Davids Court,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
512442,St Davids Court,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
512442,St Davids Court,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
512442,St Davids Court,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
512442,St Davids Court,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
512442,St Davids Court,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
512442,St Davids Court,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,28.7
512442,St Davids Court,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
512442,St Davids Court,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
512442,St Davids Court,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
512442,St Davids Court,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
512442,St Davids Court,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
512442,St Davids Court,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
512442,St Davids Court,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
512442,St Davids Court,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
512442,St Davids Court,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
512442,St Davids Court,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.26
512442,St Davids Court,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.32
512442,St Davids Court,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.05
512442,St Davids Court,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
512442,St Davids Court,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
512442,St Davids Court,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
512442,St Davids Court,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
512442,St Davids Court,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-10T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-10T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-10T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-10T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
512442,St Davids Court,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
512442,St Davids Court,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
512442,St Davids Court,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
512442,St Davids Court,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
512442,St Davids Court,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
512442,St Davids Court,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
512442,St Davids Court,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
512442,St Davids Court,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
512442,St Davids Court,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
512442,St Davids Court,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.02
512442,St Davids Court,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
512442,St Davids Court,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
512442,St Davids Court,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
512442,St Davids Court,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
512442,St Davids Court,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
512442,St Davids Court,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
512442,St Davids Court,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.82
512442,St Davids Court,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
512442,St Davids Court,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
512442,St Davids Court,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
512442,St Davids Court,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
512442,St Davids Court,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,28.6
512442,St Davids Court,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
512442,St Davids Court,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
512442,St Davids Court,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
512442,St Davids Court,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
512442,St Davids Court,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
512442,St Davids Court,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
512442,St Davids Court,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
512442,St Davids Court,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
512442,St Davids Court,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
512442,St Davids Court,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.92
512442,St Davids Court,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.2
512442,St Davids Court,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.52
512442,St Davids Court,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
512442,St Davids Court,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
512442,St Davids Court,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
512442,St Davids Court,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
512442,St Davids Court,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-10T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-10T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-10T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-10T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
512442,St Davids Court,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
512442,St Davids Court,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
512442,St Davids Court,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512442,St Davids Court,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
512442,St Davids Court,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
512442,St Davids Court,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
512442,St Davids Court,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
512442,St Davids Court,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
512442,St Davids Court,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
512442,St Davids Court,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
512442,St Davids Court,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
512442,St Davids Court,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
512442,St Davids Court,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
512442,St Davids Court,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
512442,St Davids Court,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
512442,St Davids Court,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
512442,St Davids Court,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
512442,St Davids Court,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
512442,St Davids Court,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
512442,St Davids Court,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
512442,St Davids Court,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,28.6
512442,St Davids Court,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
512442,St Davids Court,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
512442,St Davids Court,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
512442,St Davids Court,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
512442,St Davids Court,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
512442,St Davids Court,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
512442,St Davids Court,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
512442,St Davids Court,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
512442,St Davids Court,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
512442,St Davids Court,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.39
512442,St Davids Court,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.31
512442,St Davids Court,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.23
512442,St Davids Court,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
512442,St Davids Court,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
512442,St Davids Court,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
512442,St Davids Court,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
512442,St Davids Court,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-10T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
512442,St Davids Court,2023-06-10T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-10T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-10T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
512442,St Davids Court,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.61
512442,St Davids Court,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
512442,St Davids Court,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
512442,St Davids Court,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
512442,St Davids Court,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
512442,St Davids Court,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
512442,St Davids Court,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
512442,St Davids Court,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
512442,St Davids Court,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.64
512442,St Davids Court,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
512442,St Davids Court,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
512442,St Davids Court,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
512442,St Davids Court,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
512442,St Davids Court,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
512442,St Davids Court,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
512442,St Davids Court,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
512442,St Davids Court,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
512442,St Davids Court,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
512442,St Davids Court,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
512442,St Davids Court,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
512442,St Davids Court,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
512442,St Davids Court,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,28.5
512442,St Davids Court,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
512442,St Davids Court,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
512442,St Davids Court,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
512442,St Davids Court,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
512442,St Davids Court,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
512442,St Davids Court,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
512442,St Davids Court,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
512442,St Davids Court,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
512442,St Davids Court,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
512442,St Davids Court,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.42
512442,St Davids Court,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.38
512442,St Davids Court,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.88
512442,St Davids Court,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
512442,St Davids Court,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
512442,St Davids Court,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
512442,St Davids Court,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
512442,St Davids Court,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
512442,St Davids Court,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-10T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
512442,St Davids Court,2023-06-10T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-10T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-10T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
512442,St Davids Court,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.1
512442,St Davids Court,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
512442,St Davids Court,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
512442,St Davids Court,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
512442,St Davids Court,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
512442,St Davids Court,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
512442,St Davids Court,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
512442,St Davids Court,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
512442,St Davids Court,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.54
512442,St Davids Court,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
512442,St Davids Court,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
512442,St Davids Court,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
512442,St Davids Court,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
512442,St Davids Court,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
512442,St Davids Court,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
512442,St Davids Court,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
512442,St Davids Court,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
512442,St Davids Court,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
512442,St Davids Court,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
512442,St Davids Court,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
512442,St Davids Court,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,28.5
512442,St Davids Court,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
512442,St Davids Court,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
512442,St Davids Court,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
512442,St Davids Court,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
512442,St Davids Court,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
512442,St Davids Court,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
512442,St Davids Court,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
512442,St Davids Court,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
512442,St Davids Court,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
512442,St Davids Court,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.16
512442,St Davids Court,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.07
512442,St Davids Court,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.11
512442,St Davids Court,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
512442,St Davids Court,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
512442,St Davids Court,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
512442,St Davids Court,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
512442,St Davids Court,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-10T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-10T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-10T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-10T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
512442,St Davids Court,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
512442,St Davids Court,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
512442,St Davids Court,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
512442,St Davids Court,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
512442,St Davids Court,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
512442,St Davids Court,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
512442,St Davids Court,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
512442,St Davids Court,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
512442,St Davids Court,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
512442,St Davids Court,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
512442,St Davids Court,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
512442,St Davids Court,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
512442,St Davids Court,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
512442,St Davids Court,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
512442,St Davids Court,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
512442,St Davids Court,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
512442,St Davids Court,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
512442,St Davids Court,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
512442,St Davids Court,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
512442,St Davids Court,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
512442,St Davids Court,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
512442,St Davids Court,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,28.4
512442,St Davids Court,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
512442,St Davids Court,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
512442,St Davids Court,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
512442,St Davids Court,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
512442,St Davids Court,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
512442,St Davids Court,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
512442,St Davids Court,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
512442,St Davids Court,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
512442,St Davids Court,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.36
512442,St Davids Court,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.06
512442,St Davids Court,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.59
512442,St Davids Court,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
512442,St Davids Court,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
512442,St Davids Court,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
512442,St Davids Court,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
512442,St Davids Court,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
512442,St Davids Court,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-10T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-10T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-10T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-10T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
512442,St Davids Court,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.86
512442,St Davids Court,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
512442,St Davids Court,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
512442,St Davids Court,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
512442,St Davids Court,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
512442,St Davids Court,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
512442,St Davids Court,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
512442,St Davids Court,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
512442,St Davids Court,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.82
512442,St Davids Court,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
512442,St Davids Court,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
512442,St Davids Court,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
512442,St Davids Court,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
512442,St Davids Court,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
512442,St Davids Court,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
512442,St Davids Court,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
512442,St Davids Court,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
512442,St Davids Court,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
512442,St Davids Court,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
512442,St Davids Court,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
512442,St Davids Court,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
512442,St Davids Court,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,28.4
512442,St Davids Court,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
512442,St Davids Court,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
512442,St Davids Court,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
512442,St Davids Court,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
512442,St Davids Court,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
512442,St Davids Court,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
512442,St Davids Court,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
512442,St Davids Court,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
512442,St Davids Court,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.76
512442,St Davids Court,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.12
512442,St Davids Court,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.78
512442,St Davids Court,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
512442,St Davids Court,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
512442,St Davids Court,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
512442,St Davids Court,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
512442,St Davids Court,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.23
512442,St Davids Court,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
512442,St Davids Court,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
512442,St Davids Court,2023-06-10T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-10T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-10T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-10T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
512442,St Davids Court,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
512442,St Davids Court,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
512442,St Davids Court,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
512442,St Davids Court,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
512442,St Davids Court,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
512442,St Davids Court,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
512442,St Davids Court,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
512442,St Davids Court,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
512442,St Davids Court,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
512442,St Davids Court,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
512442,St Davids Court,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
512442,St Davids Court,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
512442,St Davids Court,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
512442,St Davids Court,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
512442,St Davids Court,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
512442,St Davids Court,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
512442,St Davids Court,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
512442,St Davids Court,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
512442,St Davids Court,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
512442,St Davids Court,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
512442,St Davids Court,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,28.3
512442,St Davids Court,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
512442,St Davids Court,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
512442,St Davids Court,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
512442,St Davids Court,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
512442,St Davids Court,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
512442,St Davids Court,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
512442,St Davids Court,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
512442,St Davids Court,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
512442,St Davids Court,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
512442,St Davids Court,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.3
512442,St Davids Court,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.72
512442,St Davids Court,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.1
512442,St Davids Court,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
512442,St Davids Court,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
512442,St Davids Court,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
512442,St Davids Court,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
512442,St Davids Court,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
512442,St Davids Court,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
512442,St Davids Court,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
512442,St Davids Court,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
512442,St Davids Court,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
512442,St Davids Court,2023-06-10T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-10T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
512442,St Davids Court,2023-06-10T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
512442,St Davids Court,2023-06-10T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
512442,St Davids Court,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
512442,St Davids Court,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
512442,St Davids Court,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
512442,St Davids Court,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
512442,St Davids Court,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
512442,St Davids Court,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
512442,St Davids Court,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
512442,St Davids Court,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
512442,St Davids Court,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
512442,St Davids Court,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
512442,St Davids Court,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
512442,St Davids Court,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
512442,St Davids Court,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
512442,St Davids Court,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
512442,St Davids Court,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
512442,St Davids Court,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
512442,St Davids Court,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.16
512442,St Davids Court,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
512442,St Davids Court,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
512442,St Davids Court,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
512442,St Davids Court,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.3
512442,St Davids Court,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
512442,St Davids Court,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,28.3
512442,St Davids Court,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
512442,St Davids Court,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
512442,St Davids Court,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
512442,St Davids Court,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
512442,St Davids Court,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
512442,St Davids Court,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
512442,St Davids Court,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
512442,St Davids Court,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
512442,St Davids Court,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.72
512442,St Davids Court,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.95
512442,St Davids Court,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.21
512442,St Davids Court,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
512442,St Davids Court,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
512442,St Davids Court,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
512442,St Davids Court,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
512442,St Davids Court,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-10T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-10T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-10T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-10T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
512442,St Davids Court,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
512442,St Davids Court,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.2
512442,St Davids Court,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
512442,St Davids Court,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
512442,St Davids Court,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
512442,St Davids Court,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
512442,St Davids Court,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
512442,St Davids Court,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
512442,St Davids Court,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
512442,St Davids Court,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
512442,St Davids Court,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
512442,St Davids Court,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
512442,St Davids Court,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
512442,St Davids Court,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
512442,St Davids Court,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
512442,St Davids Court,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
512442,St Davids Court,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
512442,St Davids Court,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
512442,St Davids Court,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
512442,St Davids Court,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
512442,St Davids Court,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
512442,St Davids Court,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,28.3
512442,St Davids Court,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
512442,St Davids Court,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
512442,St Davids Court,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
512442,St Davids Court,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
512442,St Davids Court,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
512442,St Davids Court,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
512442,St Davids Court,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
512442,St Davids Court,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
512442,St Davids Court,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
