Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.8
512442,St Davids Court,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.8
512442,St Davids Court,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
512442,St Davids Court,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
512442,St Davids Court,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
512442,St Davids Court,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
512442,St Davids Court,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-10T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-10T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-10T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-10T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
512442,St Davids Court,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
512442,St Davids Court,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
512442,St Davids Court,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
512442,St Davids Court,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
512442,St Davids Court,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
512442,St Davids Court,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
512442,St Davids Court,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
512442,St Davids Court,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
512442,St Davids Court,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
512442,St Davids Court,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
512442,St Davids Court,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
512442,St Davids Court,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
512442,St Davids Court,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
512442,St Davids Court,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
512442,St Davids Court,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
512442,St Davids Court,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
512442,St Davids Court,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
512442,St Davids Court,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
512442,St Davids Court,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
512442,St Davids Court,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
512442,St Davids Court,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,28.2
512442,St Davids Court,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
512442,St Davids Court,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
512442,St Davids Court,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
512442,St Davids Court,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
512442,St Davids Court,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
512442,St Davids Court,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
512442,St Davids Court,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512442,St Davids Court,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
512442,St Davids Court,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
512442,St Davids Court,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.99
512442,St Davids Court,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.81
512442,St Davids Court,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.34
512442,St Davids Court,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
512442,St Davids Court,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
512442,St Davids Court,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
512442,St Davids Court,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
512442,St Davids Court,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
512442,St Davids Court,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
512442,St Davids Court,2023-06-10T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-10T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-10T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-10T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
512442,St Davids Court,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
512442,St Davids Court,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.29
512442,St Davids Court,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
512442,St Davids Court,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
512442,St Davids Court,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
512442,St Davids Court,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
512442,St Davids Court,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
512442,St Davids Court,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
512442,St Davids Court,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
512442,St Davids Court,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.82
512442,St Davids Court,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
512442,St Davids Court,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
512442,St Davids Court,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
512442,St Davids Court,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
512442,St Davids Court,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
512442,St Davids Court,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
512442,St Davids Court,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
512442,St Davids Court,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
512442,St Davids Court,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
512442,St Davids Court,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
512442,St Davids Court,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
512442,St Davids Court,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,28.1
512442,St Davids Court,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
512442,St Davids Court,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
512442,St Davids Court,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
512442,St Davids Court,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
512442,St Davids Court,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
512442,St Davids Court,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
512442,St Davids Court,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
512442,St Davids Court,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
512442,St Davids Court,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
512442,St Davids Court,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.72
512442,St Davids Court,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.63
512442,St Davids Court,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.09
512442,St Davids Court,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
512442,St Davids Court,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
512442,St Davids Court,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
512442,St Davids Court,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
512442,St Davids Court,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
512442,St Davids Court,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
512442,St Davids Court,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
512442,St Davids Court,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
512442,St Davids Court,2023-06-10T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-10T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
512442,St Davids Court,2023-06-10T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
512442,St Davids Court,2023-06-10T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.71
512442,St Davids Court,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
512442,St Davids Court,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.5
512442,St Davids Court,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
512442,St Davids Court,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
512442,St Davids Court,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
512442,St Davids Court,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
512442,St Davids Court,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
512442,St Davids Court,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
512442,St Davids Court,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
512442,St Davids Court,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
512442,St Davids Court,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
512442,St Davids Court,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
512442,St Davids Court,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
512442,St Davids Court,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
512442,St Davids Court,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
512442,St Davids Court,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
512442,St Davids Court,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
512442,St Davids Court,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
512442,St Davids Court,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
512442,St Davids Court,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
512442,St Davids Court,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
512442,St Davids Court,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,28.0
512442,St Davids Court,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
512442,St Davids Court,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
512442,St Davids Court,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
512442,St Davids Court,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
512442,St Davids Court,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
512442,St Davids Court,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
512442,St Davids Court,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
512442,St Davids Court,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
512442,St Davids Court,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
512442,St Davids Court,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.27
512442,St Davids Court,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
512442,St Davids Court,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
512442,St Davids Court,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
512442,St Davids Court,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
512442,St Davids Court,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
512442,St Davids Court,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
512442,St Davids Court,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
512442,St Davids Court,2023-06-10T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-10T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-10T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-10T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
512442,St Davids Court,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.7
512442,St Davids Court,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
512442,St Davids Court,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
512442,St Davids Court,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
512442,St Davids Court,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
512442,St Davids Court,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
512442,St Davids Court,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
512442,St Davids Court,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
512442,St Davids Court,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
512442,St Davids Court,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512442,St Davids Court,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
512442,St Davids Court,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
512442,St Davids Court,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
512442,St Davids Court,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
512442,St Davids Court,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
512442,St Davids Court,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
512442,St Davids Court,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
512442,St Davids Court,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
512442,St Davids Court,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
512442,St Davids Court,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
512442,St Davids Court,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,28.0
512442,St Davids Court,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
512442,St Davids Court,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
512442,St Davids Court,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
512442,St Davids Court,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
512442,St Davids Court,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
512442,St Davids Court,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
512442,St Davids Court,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
512442,St Davids Court,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
512442,St Davids Court,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.68
512442,St Davids Court,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.59
512442,St Davids Court,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.85
512442,St Davids Court,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
512442,St Davids Court,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
512442,St Davids Court,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
512442,St Davids Court,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
512442,St Davids Court,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
512442,St Davids Court,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
512442,St Davids Court,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
512442,St Davids Court,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
512442,St Davids Court,2023-06-10T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-10T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
512442,St Davids Court,2023-06-10T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512442,St Davids Court,2023-06-10T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
512442,St Davids Court,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
512442,St Davids Court,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.22
512442,St Davids Court,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
512442,St Davids Court,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
512442,St Davids Court,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
512442,St Davids Court,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
512442,St Davids Court,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
512442,St Davids Court,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
512442,St Davids Court,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
512442,St Davids Court,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
512442,St Davids Court,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
512442,St Davids Court,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
512442,St Davids Court,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
512442,St Davids Court,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
512442,St Davids Court,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
512442,St Davids Court,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
512442,St Davids Court,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
512442,St Davids Court,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
512442,St Davids Court,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
512442,St Davids Court,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
512442,St Davids Court,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
512442,St Davids Court,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,28.0
512442,St Davids Court,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
512442,St Davids Court,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
512442,St Davids Court,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
512442,St Davids Court,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
512442,St Davids Court,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
512442,St Davids Court,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
512442,St Davids Court,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
512442,St Davids Court,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.35
512442,St Davids Court,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
512442,St Davids Court,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.84
512442,St Davids Court,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
512442,St Davids Court,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
512442,St Davids Court,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
512442,St Davids Court,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
512442,St Davids Court,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
512442,St Davids Court,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
512442,St Davids Court,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
512442,St Davids Court,2023-06-10T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-10T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-10T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-10T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
512442,St Davids Court,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.9
512442,St Davids Court,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
512442,St Davids Court,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
512442,St Davids Court,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
512442,St Davids Court,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
512442,St Davids Court,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
512442,St Davids Court,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
512442,St Davids Court,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
512442,St Davids Court,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
512442,St Davids Court,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
512442,St Davids Court,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
512442,St Davids Court,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
512442,St Davids Court,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
512442,St Davids Court,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
512442,St Davids Court,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
512442,St Davids Court,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.93
512442,St Davids Court,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
512442,St Davids Court,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
512442,St Davids Court,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
512442,St Davids Court,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
512442,St Davids Court,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,27.9
512442,St Davids Court,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
512442,St Davids Court,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
512442,St Davids Court,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
512442,St Davids Court,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
512442,St Davids Court,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
512442,St Davids Court,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
512442,St Davids Court,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
512442,St Davids Court,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
512442,St Davids Court,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.17
512442,St Davids Court,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.45
512442,St Davids Court,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.74
512442,St Davids Court,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
512442,St Davids Court,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
512442,St Davids Court,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
512442,St Davids Court,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
512442,St Davids Court,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
512442,St Davids Court,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
512442,St Davids Court,2023-06-10T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-10T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-10T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-10T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
512442,St Davids Court,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
512442,St Davids Court,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
512442,St Davids Court,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
512442,St Davids Court,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
512442,St Davids Court,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
512442,St Davids Court,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
512442,St Davids Court,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
512442,St Davids Court,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
512442,St Davids Court,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
512442,St Davids Court,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
512442,St Davids Court,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
512442,St Davids Court,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
512442,St Davids Court,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
512442,St Davids Court,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
512442,St Davids Court,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
512442,St Davids Court,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
512442,St Davids Court,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
512442,St Davids Court,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
512442,St Davids Court,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
512442,St Davids Court,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
512442,St Davids Court,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,27.9
512442,St Davids Court,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
512442,St Davids Court,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
512442,St Davids Court,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
512442,St Davids Court,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
512442,St Davids Court,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
512442,St Davids Court,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
512442,St Davids Court,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
512442,St Davids Court,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
512442,St Davids Court,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
512442,St Davids Court,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.54
512442,St Davids Court,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.14
512442,St Davids Court,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.08
512442,St Davids Court,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
512442,St Davids Court,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
512442,St Davids Court,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
512442,St Davids Court,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
512442,St Davids Court,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
512442,St Davids Court,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
512442,St Davids Court,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.46
512442,St Davids Court,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
512442,St Davids Court,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
512442,St Davids Court,2023-06-10T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-10T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
512442,St Davids Court,2023-06-10T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512442,St Davids Court,2023-06-10T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
512442,St Davids Court,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
512442,St Davids Court,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
512442,St Davids Court,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
512442,St Davids Court,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
512442,St Davids Court,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
512442,St Davids Court,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
512442,St Davids Court,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
512442,St Davids Court,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
512442,St Davids Court,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
512442,St Davids Court,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
512442,St Davids Court,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
512442,St Davids Court,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
512442,St Davids Court,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
512442,St Davids Court,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
512442,St Davids Court,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
512442,St Davids Court,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
512442,St Davids Court,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
512442,St Davids Court,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
512442,St Davids Court,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
512442,St Davids Court,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
512442,St Davids Court,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
512442,St Davids Court,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,27.8
512442,St Davids Court,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
512442,St Davids Court,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
512442,St Davids Court,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
512442,St Davids Court,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
512442,St Davids Court,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
512442,St Davids Court,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
512442,St Davids Court,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
512442,St Davids Court,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
512442,St Davids Court,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.62
512442,St Davids Court,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.05
512442,St Davids Court,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.47
512442,St Davids Court,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
512442,St Davids Court,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
512442,St Davids Court,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
512442,St Davids Court,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
512442,St Davids Court,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-10T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-10T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-10T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-10T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
512442,St Davids Court,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
512442,St Davids Court,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
512442,St Davids Court,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
512442,St Davids Court,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
512442,St Davids Court,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
512442,St Davids Court,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
512442,St Davids Court,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
512442,St Davids Court,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
512442,St Davids Court,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
512442,St Davids Court,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512442,St Davids Court,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
512442,St Davids Court,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
512442,St Davids Court,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
512442,St Davids Court,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
512442,St Davids Court,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
512442,St Davids Court,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
512442,St Davids Court,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
512442,St Davids Court,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
512442,St Davids Court,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
512442,St Davids Court,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
512442,St Davids Court,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,27.8
512442,St Davids Court,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
512442,St Davids Court,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
512442,St Davids Court,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
512442,St Davids Court,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
512442,St Davids Court,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
512442,St Davids Court,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
512442,St Davids Court,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
512442,St Davids Court,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
512442,St Davids Court,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.01
512442,St Davids Court,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.41
512442,St Davids Court,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.49
512442,St Davids Court,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
512442,St Davids Court,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
512442,St Davids Court,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
512442,St Davids Court,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
512442,St Davids Court,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
512442,St Davids Court,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
512442,St Davids Court,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
512442,St Davids Court,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
512442,St Davids Court,2023-06-10T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-10T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
512442,St Davids Court,2023-06-10T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
512442,St Davids Court,2023-06-10T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
512442,St Davids Court,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
