Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.82
512442,St Davids Court,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
512442,St Davids Court,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
512442,St Davids Court,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
512442,St Davids Court,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
512442,St Davids Court,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
512442,St Davids Court,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
512442,St Davids Court,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
512442,St Davids Court,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
512442,St Davids Court,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
512442,St Davids Court,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
512442,St Davids Court,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
512442,St Davids Court,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
512442,St Davids Court,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
512442,St Davids Court,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
512442,St Davids Court,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
512442,St Davids Court,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
512442,St Davids Court,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
512442,St Davids Court,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
512442,St Davids Court,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
512442,St Davids Court,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,27.7
512442,St Davids Court,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
512442,St Davids Court,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
512442,St Davids Court,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
512442,St Davids Court,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
512442,St Davids Court,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
512442,St Davids Court,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
512442,St Davids Court,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
512442,St Davids Court,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
512442,St Davids Court,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
512442,St Davids Court,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.05
512442,St Davids Court,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.59
512442,St Davids Court,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.84
512442,St Davids Court,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
512442,St Davids Court,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
512442,St Davids Court,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
512442,St Davids Court,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
512442,St Davids Court,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.25
512442,St Davids Court,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
512442,St Davids Court,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
512442,St Davids Court,2023-06-10T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-10T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
512442,St Davids Court,2023-06-10T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-10T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512442,St Davids Court,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
512442,St Davids Court,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
512442,St Davids Court,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
512442,St Davids Court,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
512442,St Davids Court,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
512442,St Davids Court,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
512442,St Davids Court,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
512442,St Davids Court,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
512442,St Davids Court,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
512442,St Davids Court,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
512442,St Davids Court,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
512442,St Davids Court,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
512442,St Davids Court,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
512442,St Davids Court,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
512442,St Davids Court,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
512442,St Davids Court,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
512442,St Davids Court,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
512442,St Davids Court,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
512442,St Davids Court,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
512442,St Davids Court,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
512442,St Davids Court,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
512442,St Davids Court,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
512442,St Davids Court,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,27.6
512442,St Davids Court,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
512442,St Davids Court,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
512442,St Davids Court,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
512442,St Davids Court,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
512442,St Davids Court,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
512442,St Davids Court,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
512442,St Davids Court,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
512442,St Davids Court,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
512442,St Davids Court,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.19
512442,St Davids Court,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.13
512442,St Davids Court,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.65
512442,St Davids Court,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
512442,St Davids Court,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
512442,St Davids Court,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
512442,St Davids Court,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
512442,St Davids Court,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-10T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-10T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-10T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-10T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
512442,St Davids Court,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
512442,St Davids Court,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
512442,St Davids Court,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
512442,St Davids Court,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
512442,St Davids Court,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
512442,St Davids Court,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
512442,St Davids Court,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
512442,St Davids Court,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.92
512442,St Davids Court,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
512442,St Davids Court,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
512442,St Davids Court,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
512442,St Davids Court,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
512442,St Davids Court,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
512442,St Davids Court,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
512442,St Davids Court,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
512442,St Davids Court,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.71
512442,St Davids Court,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
512442,St Davids Court,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
512442,St Davids Court,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
512442,St Davids Court,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
512442,St Davids Court,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
512442,St Davids Court,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
512442,St Davids Court,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,27.6
512442,St Davids Court,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
512442,St Davids Court,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
512442,St Davids Court,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
512442,St Davids Court,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
512442,St Davids Court,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
512442,St Davids Court,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
512442,St Davids Court,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512442,St Davids Court,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
512442,St Davids Court,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
512442,St Davids Court,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.54
512442,St Davids Court,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.52
512442,St Davids Court,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.04
512442,St Davids Court,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
512442,St Davids Court,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
512442,St Davids Court,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
512442,St Davids Court,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
512442,St Davids Court,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-10T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-10T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-10T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-10T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.68
512442,St Davids Court,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
512442,St Davids Court,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
512442,St Davids Court,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
512442,St Davids Court,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
512442,St Davids Court,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
512442,St Davids Court,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
512442,St Davids Court,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
512442,St Davids Court,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
512442,St Davids Court,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
512442,St Davids Court,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
512442,St Davids Court,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
512442,St Davids Court,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
512442,St Davids Court,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
512442,St Davids Court,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
512442,St Davids Court,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
512442,St Davids Court,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
512442,St Davids Court,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
512442,St Davids Court,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
512442,St Davids Court,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
512442,St Davids Court,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
512442,St Davids Court,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
512442,St Davids Court,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,27.5
512442,St Davids Court,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
512442,St Davids Court,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
512442,St Davids Court,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
512442,St Davids Court,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
512442,St Davids Court,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
512442,St Davids Court,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
512442,St Davids Court,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
512442,St Davids Court,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
512442,St Davids Court,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.71
512442,St Davids Court,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.81
512442,St Davids Court,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.26
512442,St Davids Court,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
512442,St Davids Court,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
512442,St Davids Court,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
512442,St Davids Court,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
512442,St Davids Court,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
512442,St Davids Court,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
512442,St Davids Court,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
512442,St Davids Court,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
512442,St Davids Court,2023-06-10T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-10T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
512442,St Davids Court,2023-06-10T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
512442,St Davids Court,2023-06-10T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512442,St Davids Court,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
512442,St Davids Court,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
512442,St Davids Court,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
512442,St Davids Court,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
512442,St Davids Court,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
512442,St Davids Court,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
512442,St Davids Court,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
512442,St Davids Court,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
512442,St Davids Court,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.98
512442,St Davids Court,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
512442,St Davids Court,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
512442,St Davids Court,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
512442,St Davids Court,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
512442,St Davids Court,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
512442,St Davids Court,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
512442,St Davids Court,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
512442,St Davids Court,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
512442,St Davids Court,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
512442,St Davids Court,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
512442,St Davids Court,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
512442,St Davids Court,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
512442,St Davids Court,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,27.5
512442,St Davids Court,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
512442,St Davids Court,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
512442,St Davids Court,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
512442,St Davids Court,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
512442,St Davids Court,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
512442,St Davids Court,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
512442,St Davids Court,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
512442,St Davids Court,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
512442,St Davids Court,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.77
512442,St Davids Court,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.62
512442,St Davids Court,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.52
512442,St Davids Court,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
512442,St Davids Court,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
512442,St Davids Court,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
512442,St Davids Court,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
512442,St Davids Court,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
512442,St Davids Court,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
512442,St Davids Court,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
512442,St Davids Court,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
512442,St Davids Court,2023-06-10T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-10T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
512442,St Davids Court,2023-06-10T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
512442,St Davids Court,2023-06-10T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
512442,St Davids Court,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
512442,St Davids Court,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
512442,St Davids Court,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
512442,St Davids Court,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512442,St Davids Court,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
512442,St Davids Court,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
512442,St Davids Court,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
512442,St Davids Court,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
512442,St Davids Court,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
512442,St Davids Court,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
512442,St Davids Court,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
512442,St Davids Court,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
512442,St Davids Court,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
512442,St Davids Court,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
512442,St Davids Court,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
512442,St Davids Court,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
512442,St Davids Court,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
512442,St Davids Court,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
512442,St Davids Court,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
512442,St Davids Court,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
512442,St Davids Court,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
512442,St Davids Court,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,27.5
512442,St Davids Court,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
512442,St Davids Court,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
512442,St Davids Court,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
512442,St Davids Court,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
512442,St Davids Court,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
512442,St Davids Court,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
512442,St Davids Court,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
512442,St Davids Court,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
512442,St Davids Court,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.93
512442,St Davids Court,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
512442,St Davids Court,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.99
512442,St Davids Court,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
512442,St Davids Court,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
512442,St Davids Court,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
512442,St Davids Court,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
512442,St Davids Court,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-10T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-10T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-10T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-10T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
512442,St Davids Court,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.01
512442,St Davids Court,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
512442,St Davids Court,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
512442,St Davids Court,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
512442,St Davids Court,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
512442,St Davids Court,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
512442,St Davids Court,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
512442,St Davids Court,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
512442,St Davids Court,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
512442,St Davids Court,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
512442,St Davids Court,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
512442,St Davids Court,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
512442,St Davids Court,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
512442,St Davids Court,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
512442,St Davids Court,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
512442,St Davids Court,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
512442,St Davids Court,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
512442,St Davids Court,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
512442,St Davids Court,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
512442,St Davids Court,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
512442,St Davids Court,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,27.4
512442,St Davids Court,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
512442,St Davids Court,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
512442,St Davids Court,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
512442,St Davids Court,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
512442,St Davids Court,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
512442,St Davids Court,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
512442,St Davids Court,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
512442,St Davids Court,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
512442,St Davids Court,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.19
512442,St Davids Court,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.19
512442,St Davids Court,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.48
512442,St Davids Court,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
512442,St Davids Court,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
512442,St Davids Court,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
512442,St Davids Court,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
512442,St Davids Court,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-10T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-10T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-10T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-10T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
512442,St Davids Court,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
512442,St Davids Court,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.5
512442,St Davids Court,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
512442,St Davids Court,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
512442,St Davids Court,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
512442,St Davids Court,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
512442,St Davids Court,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
512442,St Davids Court,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
512442,St Davids Court,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.87
512442,St Davids Court,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
512442,St Davids Court,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
512442,St Davids Court,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
512442,St Davids Court,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
512442,St Davids Court,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
512442,St Davids Court,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
512442,St Davids Court,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
512442,St Davids Court,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
512442,St Davids Court,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
512442,St Davids Court,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
512442,St Davids Court,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
512442,St Davids Court,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
512442,St Davids Court,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,27.4
512442,St Davids Court,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
512442,St Davids Court,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
512442,St Davids Court,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
512442,St Davids Court,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
512442,St Davids Court,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
512442,St Davids Court,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
512442,St Davids Court,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
512442,St Davids Court,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
512442,St Davids Court,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.1
512442,St Davids Court,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.95
512442,St Davids Court,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.84
512442,St Davids Court,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
512442,St Davids Court,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
512442,St Davids Court,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
512442,St Davids Court,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
512442,St Davids Court,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
512442,St Davids Court,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
512442,St Davids Court,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-10T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-10T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-10T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-10T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
512442,St Davids Court,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
512442,St Davids Court,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
512442,St Davids Court,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
512442,St Davids Court,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
512442,St Davids Court,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
512442,St Davids Court,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
512442,St Davids Court,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
512442,St Davids Court,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
512442,St Davids Court,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
512442,St Davids Court,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.33
512442,St Davids Court,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
512442,St Davids Court,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
512442,St Davids Court,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
512442,St Davids Court,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
512442,St Davids Court,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
512442,St Davids Court,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
512442,St Davids Court,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
512442,St Davids Court,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
512442,St Davids Court,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
512442,St Davids Court,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
512442,St Davids Court,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
512442,St Davids Court,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,27.4
512442,St Davids Court,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
512442,St Davids Court,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
512442,St Davids Court,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
512442,St Davids Court,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
512442,St Davids Court,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
512442,St Davids Court,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
512442,St Davids Court,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
512442,St Davids Court,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
512442,St Davids Court,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.4
512442,St Davids Court,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
512442,St Davids Court,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.47
512442,St Davids Court,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
512442,St Davids Court,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
512442,St Davids Court,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
512442,St Davids Court,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
512442,St Davids Court,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
512442,St Davids Court,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.23
512442,St Davids Court,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
512442,St Davids Court,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
512442,St Davids Court,2023-06-10T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-10T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-10T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
512442,St Davids Court,2023-06-10T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
512442,St Davids Court,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.3
512442,St Davids Court,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
512442,St Davids Court,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
512442,St Davids Court,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
512442,St Davids Court,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
512442,St Davids Court,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
512442,St Davids Court,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
512442,St Davids Court,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
512442,St Davids Court,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
512442,St Davids Court,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
512442,St Davids Court,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
512442,St Davids Court,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
512442,St Davids Court,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
512442,St Davids Court,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
512442,St Davids Court,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
512442,St Davids Court,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
