Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
512442,St Davids Court,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
512442,St Davids Court,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
512442,St Davids Court,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
512442,St Davids Court,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
512442,St Davids Court,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
512442,St Davids Court,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,27.3
512442,St Davids Court,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
512442,St Davids Court,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
512442,St Davids Court,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
512442,St Davids Court,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
512442,St Davids Court,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
512442,St Davids Court,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
512442,St Davids Court,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
512442,St Davids Court,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
512442,St Davids Court,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.28
512442,St Davids Court,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.19
512442,St Davids Court,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
512442,St Davids Court,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
512442,St Davids Court,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
512442,St Davids Court,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
512442,St Davids Court,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
512442,St Davids Court,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
512442,St Davids Court,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
512442,St Davids Court,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
512442,St Davids Court,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
512442,St Davids Court,2023-06-10T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-10T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
512442,St Davids Court,2023-06-10T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512442,St Davids Court,2023-06-10T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
512442,St Davids Court,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
512442,St Davids Court,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
512442,St Davids Court,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
512442,St Davids Court,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
512442,St Davids Court,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
512442,St Davids Court,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
512442,St Davids Court,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
512442,St Davids Court,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
512442,St Davids Court,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
512442,St Davids Court,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
512442,St Davids Court,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
512442,St Davids Court,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
512442,St Davids Court,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
512442,St Davids Court,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
512442,St Davids Court,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
512442,St Davids Court,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
512442,St Davids Court,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
512442,St Davids Court,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
512442,St Davids Court,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
512442,St Davids Court,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
512442,St Davids Court,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
512442,St Davids Court,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
512442,St Davids Court,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
512442,St Davids Court,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
512442,St Davids Court,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,27.3
512442,St Davids Court,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
512442,St Davids Court,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
512442,St Davids Court,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
512442,St Davids Court,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
512442,St Davids Court,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
512442,St Davids Court,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
512442,St Davids Court,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
512442,St Davids Court,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
512442,St Davids Court,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.67
512442,St Davids Court,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.62
512442,St Davids Court,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.96
512442,St Davids Court,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
512442,St Davids Court,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
512442,St Davids Court,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
512442,St Davids Court,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
512442,St Davids Court,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
512442,St Davids Court,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-10T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-10T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-10T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-10T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.28
512442,St Davids Court,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
512442,St Davids Court,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
512442,St Davids Court,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
512442,St Davids Court,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
512442,St Davids Court,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
512442,St Davids Court,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
512442,St Davids Court,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
512442,St Davids Court,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
512442,St Davids Court,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
512442,St Davids Court,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
512442,St Davids Court,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
512442,St Davids Court,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
512442,St Davids Court,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
512442,St Davids Court,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
512442,St Davids Court,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
512442,St Davids Court,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
512442,St Davids Court,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
512442,St Davids Court,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
512442,St Davids Court,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
512442,St Davids Court,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
512442,St Davids Court,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
512442,St Davids Court,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,27.3
512442,St Davids Court,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
512442,St Davids Court,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
512442,St Davids Court,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
512442,St Davids Court,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
512442,St Davids Court,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
512442,St Davids Court,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
512442,St Davids Court,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
512442,St Davids Court,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.19
512442,St Davids Court,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.74
512442,St Davids Court,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.59
512442,St Davids Court,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
512442,St Davids Court,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
512442,St Davids Court,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
512442,St Davids Court,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
512442,St Davids Court,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
512442,St Davids Court,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-10T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-10T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-10T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-10T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.13
512442,St Davids Court,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
512442,St Davids Court,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
512442,St Davids Court,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
512442,St Davids Court,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
512442,St Davids Court,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
512442,St Davids Court,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
512442,St Davids Court,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
512442,St Davids Court,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
512442,St Davids Court,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
512442,St Davids Court,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
512442,St Davids Court,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
512442,St Davids Court,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
512442,St Davids Court,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
512442,St Davids Court,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
512442,St Davids Court,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
512442,St Davids Court,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
512442,St Davids Court,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
512442,St Davids Court,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
512442,St Davids Court,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512442,St Davids Court,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
512442,St Davids Court,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,27.4
512442,St Davids Court,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
512442,St Davids Court,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
512442,St Davids Court,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
512442,St Davids Court,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
512442,St Davids Court,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
512442,St Davids Court,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
512442,St Davids Court,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
512442,St Davids Court,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
512442,St Davids Court,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
512442,St Davids Court,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.14
512442,St Davids Court,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.05
512442,St Davids Court,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.83
512442,St Davids Court,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
512442,St Davids Court,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
512442,St Davids Court,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
512442,St Davids Court,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
512442,St Davids Court,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-10T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-10T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-10T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-10T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
512442,St Davids Court,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
512442,St Davids Court,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
512442,St Davids Court,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
512442,St Davids Court,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
512442,St Davids Court,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
512442,St Davids Court,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
512442,St Davids Court,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
512442,St Davids Court,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
512442,St Davids Court,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
512442,St Davids Court,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
512442,St Davids Court,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
512442,St Davids Court,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
512442,St Davids Court,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
512442,St Davids Court,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
512442,St Davids Court,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
512442,St Davids Court,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
512442,St Davids Court,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
512442,St Davids Court,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
512442,St Davids Court,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
512442,St Davids Court,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
512442,St Davids Court,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
512442,St Davids Court,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,27.3
512442,St Davids Court,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
512442,St Davids Court,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
512442,St Davids Court,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
512442,St Davids Court,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
512442,St Davids Court,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
512442,St Davids Court,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
512442,St Davids Court,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
512442,St Davids Court,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
512442,St Davids Court,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.26
512442,St Davids Court,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.4
512442,St Davids Court,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.51
512442,St Davids Court,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
512442,St Davids Court,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
512442,St Davids Court,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
512442,St Davids Court,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
512442,St Davids Court,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
512442,St Davids Court,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-10T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-10T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-10T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-10T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
512442,St Davids Court,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
512442,St Davids Court,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
512442,St Davids Court,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
512442,St Davids Court,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
512442,St Davids Court,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
512442,St Davids Court,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
512442,St Davids Court,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
512442,St Davids Court,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.94
512442,St Davids Court,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
512442,St Davids Court,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
512442,St Davids Court,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
512442,St Davids Court,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
512442,St Davids Court,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
512442,St Davids Court,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
512442,St Davids Court,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
512442,St Davids Court,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
512442,St Davids Court,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
512442,St Davids Court,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
512442,St Davids Court,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
512442,St Davids Court,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
512442,St Davids Court,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,27.3
512442,St Davids Court,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
512442,St Davids Court,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
512442,St Davids Court,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
512442,St Davids Court,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
512442,St Davids Court,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
512442,St Davids Court,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
512442,St Davids Court,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
512442,St Davids Court,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
512442,St Davids Court,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.82
512442,St Davids Court,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.44
512442,St Davids Court,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.49
512442,St Davids Court,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
512442,St Davids Court,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
512442,St Davids Court,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
512442,St Davids Court,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
512442,St Davids Court,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
512442,St Davids Court,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-10T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-10T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-10T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-10T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
512442,St Davids Court,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
512442,St Davids Court,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
512442,St Davids Court,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
512442,St Davids Court,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
512442,St Davids Court,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
512442,St Davids Court,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
512442,St Davids Court,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
512442,St Davids Court,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
512442,St Davids Court,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
512442,St Davids Court,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
512442,St Davids Court,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
512442,St Davids Court,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
512442,St Davids Court,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
512442,St Davids Court,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
512442,St Davids Court,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
512442,St Davids Court,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
512442,St Davids Court,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
512442,St Davids Court,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
512442,St Davids Court,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
512442,St Davids Court,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
512442,St Davids Court,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
512442,St Davids Court,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,27.4
512442,St Davids Court,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
512442,St Davids Court,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
512442,St Davids Court,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
512442,St Davids Court,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
512442,St Davids Court,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
512442,St Davids Court,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
512442,St Davids Court,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
512442,St Davids Court,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
512442,St Davids Court,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
512442,St Davids Court,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.26
512442,St Davids Court,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.86
512442,St Davids Court,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.73
512442,St Davids Court,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
512442,St Davids Court,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
512442,St Davids Court,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
512442,St Davids Court,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
512442,St Davids Court,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-10T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-10T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-10T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-10T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
512442,St Davids Court,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
512442,St Davids Court,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
512442,St Davids Court,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
512442,St Davids Court,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
512442,St Davids Court,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
512442,St Davids Court,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
512442,St Davids Court,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
512442,St Davids Court,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
512442,St Davids Court,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
512442,St Davids Court,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
512442,St Davids Court,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
512442,St Davids Court,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
512442,St Davids Court,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
512442,St Davids Court,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
512442,St Davids Court,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
512442,St Davids Court,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
512442,St Davids Court,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
512442,St Davids Court,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
512442,St Davids Court,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
512442,St Davids Court,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
512442,St Davids Court,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
512442,St Davids Court,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,27.4
512442,St Davids Court,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
512442,St Davids Court,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
512442,St Davids Court,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
512442,St Davids Court,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
512442,St Davids Court,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
512442,St Davids Court,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
512442,St Davids Court,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
512442,St Davids Court,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
512442,St Davids Court,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
512442,St Davids Court,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.56
512442,St Davids Court,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.07
512442,St Davids Court,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.21
512442,St Davids Court,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
512442,St Davids Court,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
512442,St Davids Court,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
512442,St Davids Court,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
512442,St Davids Court,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
512442,St Davids Court,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
512442,St Davids Court,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-10T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
512442,St Davids Court,2023-06-10T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-10T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-10T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
512442,St Davids Court,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.81
512442,St Davids Court,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
512442,St Davids Court,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
512442,St Davids Court,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
512442,St Davids Court,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
512442,St Davids Court,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
512442,St Davids Court,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
512442,St Davids Court,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
512442,St Davids Court,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
512442,St Davids Court,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
512442,St Davids Court,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
512442,St Davids Court,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
512442,St Davids Court,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
512442,St Davids Court,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
512442,St Davids Court,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
512442,St Davids Court,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
512442,St Davids Court,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
512442,St Davids Court,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
512442,St Davids Court,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
512442,St Davids Court,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
512442,St Davids Court,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,27.4
512442,St Davids Court,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
512442,St Davids Court,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
512442,St Davids Court,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
512442,St Davids Court,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
512442,St Davids Court,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
512442,St Davids Court,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
512442,St Davids Court,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
512442,St Davids Court,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
512442,St Davids Court,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
512442,St Davids Court,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.52
512442,St Davids Court,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.92
512442,St Davids Court,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.2
512442,St Davids Court,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
512442,St Davids Court,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
512442,St Davids Court,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
512442,St Davids Court,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
512442,St Davids Court,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
512442,St Davids Court,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-10T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-10T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-10T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-10T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
512442,St Davids Court,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
512442,St Davids Court,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
512442,St Davids Court,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
512442,St Davids Court,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
512442,St Davids Court,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
512442,St Davids Court,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
512442,St Davids Court,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
512442,St Davids Court,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
512442,St Davids Court,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
512442,St Davids Court,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
512442,St Davids Court,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
512442,St Davids Court,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
512442,St Davids Court,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
512442,St Davids Court,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
512442,St Davids Court,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
512442,St Davids Court,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
512442,St Davids Court,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
512442,St Davids Court,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
512442,St Davids Court,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
512442,St Davids Court,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
512442,St Davids Court,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,27.4
512442,St Davids Court,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
512442,St Davids Court,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
512442,St Davids Court,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
512442,St Davids Court,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
512442,St Davids Court,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
512442,St Davids Court,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
512442,St Davids Court,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
512442,St Davids Court,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
512442,St Davids Court,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.56
512442,St Davids Court,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.77
512442,St Davids Court,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.53
512442,St Davids Court,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
512442,St Davids Court,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
