Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
512442,St Davids Court,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
512442,St Davids Court,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
512442,St Davids Court,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-10T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-10T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-10T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-10T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
512442,St Davids Court,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.35
512442,St Davids Court,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
512442,St Davids Court,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
512442,St Davids Court,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
512442,St Davids Court,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
512442,St Davids Court,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
512442,St Davids Court,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
512442,St Davids Court,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
512442,St Davids Court,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
512442,St Davids Court,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
512442,St Davids Court,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
512442,St Davids Court,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
512442,St Davids Court,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
512442,St Davids Court,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
512442,St Davids Court,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
512442,St Davids Court,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
512442,St Davids Court,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
512442,St Davids Court,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
512442,St Davids Court,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
512442,St Davids Court,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
512442,St Davids Court,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
512442,St Davids Court,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
512442,St Davids Court,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,27.5
512442,St Davids Court,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
512442,St Davids Court,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
512442,St Davids Court,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
512442,St Davids Court,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
512442,St Davids Court,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
512442,St Davids Court,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
512442,St Davids Court,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
512442,St Davids Court,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
512442,St Davids Court,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
512442,St Davids Court,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
512442,St Davids Court,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.42
512442,St Davids Court,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.3
512442,St Davids Court,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
512442,St Davids Court,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
512442,St Davids Court,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
512442,St Davids Court,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
512442,St Davids Court,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
512442,St Davids Court,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
512442,St Davids Court,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-10T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-10T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-10T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-10T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
512442,St Davids Court,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
512442,St Davids Court,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
512442,St Davids Court,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
512442,St Davids Court,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
512442,St Davids Court,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
512442,St Davids Court,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
512442,St Davids Court,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
512442,St Davids Court,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
512442,St Davids Court,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
512442,St Davids Court,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
512442,St Davids Court,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
512442,St Davids Court,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
512442,St Davids Court,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
512442,St Davids Court,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
512442,St Davids Court,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
512442,St Davids Court,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
512442,St Davids Court,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
512442,St Davids Court,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
512442,St Davids Court,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
512442,St Davids Court,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
512442,St Davids Court,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,27.5
512442,St Davids Court,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
512442,St Davids Court,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
512442,St Davids Court,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
512442,St Davids Court,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
512442,St Davids Court,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
512442,St Davids Court,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
512442,St Davids Court,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
512442,St Davids Court,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
512442,St Davids Court,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
512442,St Davids Court,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.99
512442,St Davids Court,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
512442,St Davids Court,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.57
512442,St Davids Court,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
512442,St Davids Court,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
512442,St Davids Court,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
512442,St Davids Court,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
512442,St Davids Court,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
512442,St Davids Court,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.26
512442,St Davids Court,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
512442,St Davids Court,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
512442,St Davids Court,2023-06-10T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-10T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
512442,St Davids Court,2023-06-10T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
512442,St Davids Court,2023-06-10T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
512442,St Davids Court,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
512442,St Davids Court,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.03
512442,St Davids Court,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
512442,St Davids Court,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
512442,St Davids Court,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
512442,St Davids Court,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
512442,St Davids Court,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
512442,St Davids Court,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
512442,St Davids Court,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
512442,St Davids Court,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
512442,St Davids Court,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
512442,St Davids Court,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
512442,St Davids Court,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
512442,St Davids Court,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
512442,St Davids Court,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
512442,St Davids Court,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
512442,St Davids Court,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
512442,St Davids Court,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
512442,St Davids Court,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
512442,St Davids Court,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
512442,St Davids Court,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
512442,St Davids Court,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
512442,St Davids Court,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
512442,St Davids Court,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,27.5
512442,St Davids Court,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
512442,St Davids Court,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
512442,St Davids Court,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
512442,St Davids Court,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
512442,St Davids Court,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
512442,St Davids Court,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
512442,St Davids Court,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
512442,St Davids Court,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
512442,St Davids Court,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
512442,St Davids Court,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.58
512442,St Davids Court,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.05
512442,St Davids Court,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.16
512442,St Davids Court,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
512442,St Davids Court,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
512442,St Davids Court,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
512442,St Davids Court,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
512442,St Davids Court,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
512442,St Davids Court,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-10T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-10T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-10T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-10T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.01
512442,St Davids Court,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
512442,St Davids Court,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
512442,St Davids Court,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
512442,St Davids Court,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
512442,St Davids Court,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
512442,St Davids Court,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
512442,St Davids Court,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
512442,St Davids Court,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
512442,St Davids Court,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
512442,St Davids Court,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
512442,St Davids Court,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
512442,St Davids Court,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
512442,St Davids Court,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
512442,St Davids Court,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
512442,St Davids Court,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
512442,St Davids Court,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
512442,St Davids Court,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
512442,St Davids Court,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
512442,St Davids Court,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512442,St Davids Court,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
512442,St Davids Court,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,27.5
512442,St Davids Court,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
512442,St Davids Court,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
512442,St Davids Court,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
512442,St Davids Court,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
512442,St Davids Court,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
512442,St Davids Court,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
512442,St Davids Court,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
512442,St Davids Court,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
512442,St Davids Court,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
512442,St Davids Court,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.11
512442,St Davids Court,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
512442,St Davids Court,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.83
512442,St Davids Court,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
512442,St Davids Court,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
512442,St Davids Court,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
512442,St Davids Court,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
512442,St Davids Court,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
512442,St Davids Court,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-10T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-10T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-10T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-10T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.14
512442,St Davids Court,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
512442,St Davids Court,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
512442,St Davids Court,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
512442,St Davids Court,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
512442,St Davids Court,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
512442,St Davids Court,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
512442,St Davids Court,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
512442,St Davids Court,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
512442,St Davids Court,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
512442,St Davids Court,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
512442,St Davids Court,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
512442,St Davids Court,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
512442,St Davids Court,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
512442,St Davids Court,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
512442,St Davids Court,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
512442,St Davids Court,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
512442,St Davids Court,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
512442,St Davids Court,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
512442,St Davids Court,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
512442,St Davids Court,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
512442,St Davids Court,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,27.6
512442,St Davids Court,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
512442,St Davids Court,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
512442,St Davids Court,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
512442,St Davids Court,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
512442,St Davids Court,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
512442,St Davids Court,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
512442,St Davids Court,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
512442,St Davids Court,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
512442,St Davids Court,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
512442,St Davids Court,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.05
512442,St Davids Court,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
512442,St Davids Court,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.55
512442,St Davids Court,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
512442,St Davids Court,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
512442,St Davids Court,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
512442,St Davids Court,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
512442,St Davids Court,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
512442,St Davids Court,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
512442,St Davids Court,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.28
512442,St Davids Court,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.45
512442,St Davids Court,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
512442,St Davids Court,2023-06-10T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
512442,St Davids Court,2023-06-10T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
512442,St Davids Court,2023-06-10T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
512442,St Davids Court,2023-06-10T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
512442,St Davids Court,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.46
512442,St Davids Court,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
512442,St Davids Court,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
512442,St Davids Court,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
512442,St Davids Court,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.6
512442,St Davids Court,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
512442,St Davids Court,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
512442,St Davids Court,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
512442,St Davids Court,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
512442,St Davids Court,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
512442,St Davids Court,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
512442,St Davids Court,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
512442,St Davids Court,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
512442,St Davids Court,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
512442,St Davids Court,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
512442,St Davids Court,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
512442,St Davids Court,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
512442,St Davids Court,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
512442,St Davids Court,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
512442,St Davids Court,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
512442,St Davids Court,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
512442,St Davids Court,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,27.6
512442,St Davids Court,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
512442,St Davids Court,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
512442,St Davids Court,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
512442,St Davids Court,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
512442,St Davids Court,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
512442,St Davids Court,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
512442,St Davids Court,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
512442,St Davids Court,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
512442,St Davids Court,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
512442,St Davids Court,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.02
512442,St Davids Court,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.42
512442,St Davids Court,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.81
512442,St Davids Court,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
512442,St Davids Court,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
512442,St Davids Court,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
512442,St Davids Court,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
512442,St Davids Court,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
512442,St Davids Court,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
512442,St Davids Court,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
512442,St Davids Court,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-10T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-10T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-10T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-10T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.42
512442,St Davids Court,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
512442,St Davids Court,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
512442,St Davids Court,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
512442,St Davids Court,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.7
512442,St Davids Court,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
512442,St Davids Court,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
512442,St Davids Court,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
512442,St Davids Court,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
512442,St Davids Court,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
512442,St Davids Court,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
512442,St Davids Court,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
512442,St Davids Court,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
512442,St Davids Court,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
512442,St Davids Court,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
512442,St Davids Court,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
512442,St Davids Court,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
512442,St Davids Court,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
512442,St Davids Court,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512442,St Davids Court,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
512442,St Davids Court,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
512442,St Davids Court,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,27.8
512442,St Davids Court,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
512442,St Davids Court,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
512442,St Davids Court,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
512442,St Davids Court,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
512442,St Davids Court,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
512442,St Davids Court,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
512442,St Davids Court,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
512442,St Davids Court,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
512442,St Davids Court,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
512442,St Davids Court,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.22
512442,St Davids Court,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.75
512442,St Davids Court,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.82
512442,St Davids Court,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
512442,St Davids Court,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
512442,St Davids Court,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
512442,St Davids Court,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
512442,St Davids Court,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
512442,St Davids Court,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
512442,St Davids Court,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-10T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-10T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-10T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-10T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
512442,St Davids Court,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.03
512442,St Davids Court,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
512442,St Davids Court,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
512442,St Davids Court,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
512442,St Davids Court,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
512442,St Davids Court,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
512442,St Davids Court,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
512442,St Davids Court,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
512442,St Davids Court,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
512442,St Davids Court,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
512442,St Davids Court,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
512442,St Davids Court,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
512442,St Davids Court,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
512442,St Davids Court,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
512442,St Davids Court,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
512442,St Davids Court,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
512442,St Davids Court,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
512442,St Davids Court,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
512442,St Davids Court,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
512442,St Davids Court,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
512442,St Davids Court,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
512442,St Davids Court,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,27.8
512442,St Davids Court,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
512442,St Davids Court,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
512442,St Davids Court,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
512442,St Davids Court,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
512442,St Davids Court,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
512442,St Davids Court,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
512442,St Davids Court,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
512442,St Davids Court,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
512442,St Davids Court,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
512442,St Davids Court,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.94
512442,St Davids Court,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.95
512442,St Davids Court,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.64
512442,St Davids Court,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
512442,St Davids Court,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
512442,St Davids Court,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
512442,St Davids Court,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
512442,St Davids Court,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
512442,St Davids Court,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
512442,St Davids Court,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
512442,St Davids Court,2023-06-10T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-10T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
512442,St Davids Court,2023-06-10T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
512442,St Davids Court,2023-06-10T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
512442,St Davids Court,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.09
512442,St Davids Court,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
512442,St Davids Court,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
512442,St Davids Court,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512442,St Davids Court,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
512442,St Davids Court,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
512442,St Davids Court,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
512442,St Davids Court,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
512442,St Davids Court,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
512442,St Davids Court,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
512442,St Davids Court,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
512442,St Davids Court,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
512442,St Davids Court,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
512442,St Davids Court,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
512442,St Davids Court,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
512442,St Davids Court,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
512442,St Davids Court,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
512442,St Davids Court,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
512442,St Davids Court,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
512442,St Davids Court,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
512442,St Davids Court,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
512442,St Davids Court,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,27.8
512442,St Davids Court,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
512442,St Davids Court,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
512442,St Davids Court,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
512442,St Davids Court,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
512442,St Davids Court,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
512442,St Davids Court,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
512442,St Davids Court,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
512442,St Davids Court,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
512442,St Davids Court,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
512442,St Davids Court,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.32
512442,St Davids Court,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.54
512442,St Davids Court,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.26
512442,St Davids Court,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
512442,St Davids Court,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
512442,St Davids Court,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
512442,St Davids Court,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
512442,St Davids Court,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
512442,St Davids Court,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
512442,St Davids Court,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.59
512442,St Davids Court,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
512442,St Davids Court,2023-06-10T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-10T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
512442,St Davids Court,2023-06-10T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
512442,St Davids Court,2023-06-10T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
512442,St Davids Court,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.72
512442,St Davids Court,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
512442,St Davids Court,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
512442,St Davids Court,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
512442,St Davids Court,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
