Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
512442,St Davids Court,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
512442,St Davids Court,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
512442,St Davids Court,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.08
512442,St Davids Court,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
512442,St Davids Court,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
512442,St Davids Court,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
512442,St Davids Court,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
512442,St Davids Court,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
512442,St Davids Court,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
512442,St Davids Court,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
512442,St Davids Court,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
512442,St Davids Court,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
512442,St Davids Court,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
512442,St Davids Court,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
512442,St Davids Court,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
512442,St Davids Court,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,27.9
512442,St Davids Court,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
512442,St Davids Court,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
512442,St Davids Court,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
512442,St Davids Court,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
512442,St Davids Court,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
512442,St Davids Court,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
512442,St Davids Court,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
512442,St Davids Court,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
512442,St Davids Court,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
512442,St Davids Court,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.85
512442,St Davids Court,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
512442,St Davids Court,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.42
512442,St Davids Court,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
512442,St Davids Court,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
512442,St Davids Court,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
512442,St Davids Court,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
512442,St Davids Court,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
512442,St Davids Court,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-10T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-10T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-10T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-10T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.37
512442,St Davids Court,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
512442,St Davids Court,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
512442,St Davids Court,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
512442,St Davids Court,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
512442,St Davids Court,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
512442,St Davids Court,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
512442,St Davids Court,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
512442,St Davids Court,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
512442,St Davids Court,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
512442,St Davids Court,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
512442,St Davids Court,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
512442,St Davids Court,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
512442,St Davids Court,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
512442,St Davids Court,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
512442,St Davids Court,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
512442,St Davids Court,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
512442,St Davids Court,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
512442,St Davids Court,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
512442,St Davids Court,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
512442,St Davids Court,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
512442,St Davids Court,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,27.9
512442,St Davids Court,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
512442,St Davids Court,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
512442,St Davids Court,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
512442,St Davids Court,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
512442,St Davids Court,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
512442,St Davids Court,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
512442,St Davids Court,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
512442,St Davids Court,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
512442,St Davids Court,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
512442,St Davids Court,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.7
512442,St Davids Court,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.13
512442,St Davids Court,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.88
512442,St Davids Court,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
512442,St Davids Court,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
512442,St Davids Court,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
512442,St Davids Court,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
512442,St Davids Court,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
512442,St Davids Court,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
512442,St Davids Court,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
512442,St Davids Court,2023-06-10T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
512442,St Davids Court,2023-06-10T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
512442,St Davids Court,2023-06-10T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
512442,St Davids Court,2023-06-10T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
512442,St Davids Court,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.23
512442,St Davids Court,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
512442,St Davids Court,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
512442,St Davids Court,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
512442,St Davids Court,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
512442,St Davids Court,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
512442,St Davids Court,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
512442,St Davids Court,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
512442,St Davids Court,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
512442,St Davids Court,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
512442,St Davids Court,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
512442,St Davids Court,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
512442,St Davids Court,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
512442,St Davids Court,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
512442,St Davids Court,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
512442,St Davids Court,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
512442,St Davids Court,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
512442,St Davids Court,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.61
512442,St Davids Court,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
512442,St Davids Court,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
512442,St Davids Court,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
512442,St Davids Court,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
512442,St Davids Court,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,28.0
512442,St Davids Court,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
512442,St Davids Court,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
512442,St Davids Court,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
512442,St Davids Court,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
512442,St Davids Court,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
512442,St Davids Court,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
512442,St Davids Court,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
512442,St Davids Court,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
512442,St Davids Court,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
512442,St Davids Court,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.59
512442,St Davids Court,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
512442,St Davids Court,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.88
512442,St Davids Court,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
512442,St Davids Court,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
512442,St Davids Court,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
512442,St Davids Court,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
512442,St Davids Court,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
512442,St Davids Court,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
512442,St Davids Court,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
512442,St Davids Court,2023-06-10T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-10T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
512442,St Davids Court,2023-06-10T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
512442,St Davids Court,2023-06-10T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
512442,St Davids Court,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
512442,St Davids Court,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
512442,St Davids Court,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
512442,St Davids Court,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
512442,St Davids Court,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
512442,St Davids Court,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
512442,St Davids Court,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
512442,St Davids Court,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
512442,St Davids Court,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
512442,St Davids Court,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
512442,St Davids Court,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
512442,St Davids Court,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
512442,St Davids Court,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
512442,St Davids Court,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
512442,St Davids Court,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
512442,St Davids Court,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
512442,St Davids Court,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
512442,St Davids Court,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
512442,St Davids Court,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
512442,St Davids Court,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
512442,St Davids Court,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
512442,St Davids Court,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
512442,St Davids Court,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
512442,St Davids Court,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,28.0
512442,St Davids Court,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
512442,St Davids Court,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
512442,St Davids Court,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
512442,St Davids Court,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
512442,St Davids Court,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
512442,St Davids Court,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
512442,St Davids Court,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
512442,St Davids Court,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
512442,St Davids Court,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
512442,St Davids Court,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.33
512442,St Davids Court,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.29
512442,St Davids Court,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.22
512442,St Davids Court,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
512442,St Davids Court,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
512442,St Davids Court,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
512442,St Davids Court,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
512442,St Davids Court,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
512442,St Davids Court,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-10T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
512442,St Davids Court,2023-06-10T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-10T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-10T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
512442,St Davids Court,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
512442,St Davids Court,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.21
512442,St Davids Court,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
512442,St Davids Court,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
512442,St Davids Court,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
512442,St Davids Court,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
512442,St Davids Court,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
512442,St Davids Court,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
512442,St Davids Court,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
512442,St Davids Court,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
512442,St Davids Court,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
512442,St Davids Court,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
512442,St Davids Court,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
512442,St Davids Court,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
512442,St Davids Court,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
512442,St Davids Court,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
512442,St Davids Court,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
512442,St Davids Court,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
512442,St Davids Court,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
512442,St Davids Court,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
512442,St Davids Court,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,28.1
512442,St Davids Court,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512442,St Davids Court,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
512442,St Davids Court,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
512442,St Davids Court,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
512442,St Davids Court,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
512442,St Davids Court,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
512442,St Davids Court,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
512442,St Davids Court,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
512442,St Davids Court,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
512442,St Davids Court,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.17
512442,St Davids Court,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.85
512442,St Davids Court,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.13
512442,St Davids Court,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
512442,St Davids Court,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
512442,St Davids Court,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
512442,St Davids Court,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
512442,St Davids Court,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
512442,St Davids Court,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
512442,St Davids Court,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.2
512442,St Davids Court,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
512442,St Davids Court,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
512442,St Davids Court,2023-06-10T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-10T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
512442,St Davids Court,2023-06-10T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
512442,St Davids Court,2023-06-10T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
512442,St Davids Court,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
512442,St Davids Court,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.94
512442,St Davids Court,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
512442,St Davids Court,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
512442,St Davids Court,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
512442,St Davids Court,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
512442,St Davids Court,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
512442,St Davids Court,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
512442,St Davids Court,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
512442,St Davids Court,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
512442,St Davids Court,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.86
512442,St Davids Court,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
512442,St Davids Court,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
512442,St Davids Court,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
512442,St Davids Court,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
512442,St Davids Court,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
512442,St Davids Court,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
512442,St Davids Court,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
512442,St Davids Court,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
512442,St Davids Court,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
512442,St Davids Court,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
512442,St Davids Court,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
512442,St Davids Court,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,28.1
512442,St Davids Court,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
512442,St Davids Court,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
512442,St Davids Court,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
512442,St Davids Court,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
512442,St Davids Court,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
512442,St Davids Court,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
512442,St Davids Court,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
512442,St Davids Court,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
512442,St Davids Court,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
512442,St Davids Court,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.6
512442,St Davids Court,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.51
512442,St Davids Court,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.82
512442,St Davids Court,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
512442,St Davids Court,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
512442,St Davids Court,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
512442,St Davids Court,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
512442,St Davids Court,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
512442,St Davids Court,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-10T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-10T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-10T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-10T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.45
512442,St Davids Court,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
512442,St Davids Court,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.42
512442,St Davids Court,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.71
512442,St Davids Court,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
512442,St Davids Court,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
512442,St Davids Court,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
512442,St Davids Court,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
512442,St Davids Court,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
512442,St Davids Court,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
512442,St Davids Court,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
512442,St Davids Court,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
512442,St Davids Court,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
512442,St Davids Court,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
512442,St Davids Court,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
512442,St Davids Court,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
512442,St Davids Court,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
512442,St Davids Court,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
512442,St Davids Court,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
512442,St Davids Court,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
512442,St Davids Court,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
512442,St Davids Court,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
512442,St Davids Court,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
512442,St Davids Court,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,28.2
512442,St Davids Court,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
512442,St Davids Court,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
512442,St Davids Court,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
512442,St Davids Court,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
512442,St Davids Court,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
512442,St Davids Court,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
512442,St Davids Court,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
512442,St Davids Court,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
512442,St Davids Court,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
512442,St Davids Court,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.38
512442,St Davids Court,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.45
512442,St Davids Court,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.45
512442,St Davids Court,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
512442,St Davids Court,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
512442,St Davids Court,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
512442,St Davids Court,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
512442,St Davids Court,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
512442,St Davids Court,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.18
512442,St Davids Court,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
512442,St Davids Court,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
512442,St Davids Court,2023-06-10T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-10T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
512442,St Davids Court,2023-06-10T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.2
512442,St Davids Court,2023-06-10T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
512442,St Davids Court,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
512442,St Davids Court,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
512442,St Davids Court,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.04
512442,St Davids Court,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
512442,St Davids Court,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
512442,St Davids Court,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
512442,St Davids Court,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
512442,St Davids Court,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
512442,St Davids Court,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
512442,St Davids Court,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
512442,St Davids Court,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
512442,St Davids Court,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
512442,St Davids Court,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
512442,St Davids Court,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
512442,St Davids Court,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
512442,St Davids Court,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
512442,St Davids Court,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
512442,St Davids Court,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
512442,St Davids Court,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
512442,St Davids Court,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
512442,St Davids Court,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
512442,St Davids Court,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
512442,St Davids Court,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,28.3
512442,St Davids Court,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
512442,St Davids Court,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
512442,St Davids Court,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
512442,St Davids Court,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
512442,St Davids Court,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
512442,St Davids Court,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
512442,St Davids Court,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
512442,St Davids Court,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
512442,St Davids Court,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
512442,St Davids Court,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.9
512442,St Davids Court,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.07
512442,St Davids Court,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.87
512442,St Davids Court,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
512442,St Davids Court,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
512442,St Davids Court,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
512442,St Davids Court,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
512442,St Davids Court,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
512442,St Davids Court,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
512442,St Davids Court,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-10T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-10T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-10T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
512442,St Davids Court,2023-06-10T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
512442,St Davids Court,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
512442,St Davids Court,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
512442,St Davids Court,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
512442,St Davids Court,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
512442,St Davids Court,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
512442,St Davids Court,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
512442,St Davids Court,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
512442,St Davids Court,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
512442,St Davids Court,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
512442,St Davids Court,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
512442,St Davids Court,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512442,St Davids Court,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
512442,St Davids Court,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
512442,St Davids Court,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
512442,St Davids Court,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
512442,St Davids Court,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
512442,St Davids Court,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
512442,St Davids Court,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
512442,St Davids Court,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
512442,St Davids Court,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
512442,St Davids Court,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
512442,St Davids Court,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,28.3
512442,St Davids Court,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512442,St Davids Court,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
512442,St Davids Court,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
512442,St Davids Court,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
512442,St Davids Court,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
512442,St Davids Court,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
512442,St Davids Court,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
512442,St Davids Court,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
512442,St Davids Court,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
512442,St Davids Court,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.56
512442,St Davids Court,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.4
512442,St Davids Court,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.99
512442,St Davids Court,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
512442,St Davids Court,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
512442,St Davids Court,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
512442,St Davids Court,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
512442,St Davids Court,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
512442,St Davids Court,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.19
512442,St Davids Court,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.3
512442,St Davids Court,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
512442,St Davids Court,2023-06-10T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-10T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
512442,St Davids Court,2023-06-10T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
512442,St Davids Court,2023-06-10T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
512442,St Davids Court,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
512442,St Davids Court,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
512442,St Davids Court,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.3
512442,St Davids Court,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
512442,St Davids Court,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
512442,St Davids Court,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
512442,St Davids Court,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.2
512442,St Davids Court,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
512442,St Davids Court,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
512442,St Davids Court,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
512442,St Davids Court,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
512442,St Davids Court,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.5
512442,St Davids Court,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
512442,St Davids Court,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
512442,St Davids Court,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
512442,St Davids Court,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
512442,St Davids Court,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
512442,St Davids Court,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
512442,St Davids Court,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
