Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
512442,St Davids Court,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
512442,St Davids Court,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,28.4
512442,St Davids Court,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512442,St Davids Court,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
512442,St Davids Court,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
512442,St Davids Court,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
512442,St Davids Court,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
512442,St Davids Court,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
512442,St Davids Court,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
512442,St Davids Court,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
512442,St Davids Court,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
512442,St Davids Court,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.2
512442,St Davids Court,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.71
512442,St Davids Court,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.43
512442,St Davids Court,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
512442,St Davids Court,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
512442,St Davids Court,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
512442,St Davids Court,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
512442,St Davids Court,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-10T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
512442,St Davids Court,2023-06-10T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-10T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-10T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
512442,St Davids Court,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
512442,St Davids Court,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
512442,St Davids Court,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
512442,St Davids Court,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
512442,St Davids Court,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
512442,St Davids Court,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
512442,St Davids Court,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
512442,St Davids Court,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
512442,St Davids Court,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
512442,St Davids Court,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
512442,St Davids Court,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
512442,St Davids Court,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
512442,St Davids Court,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
512442,St Davids Court,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
512442,St Davids Court,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
512442,St Davids Court,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
512442,St Davids Court,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
512442,St Davids Court,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
512442,St Davids Court,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
512442,St Davids Court,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
512442,St Davids Court,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
512442,St Davids Court,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,28.4
512442,St Davids Court,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
512442,St Davids Court,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
512442,St Davids Court,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
512442,St Davids Court,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
512442,St Davids Court,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
512442,St Davids Court,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
512442,St Davids Court,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
512442,St Davids Court,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
512442,St Davids Court,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
512442,St Davids Court,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
512442,St Davids Court,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.98
512442,St Davids Court,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.72
512442,St Davids Court,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
512442,St Davids Court,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
512442,St Davids Court,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
512442,St Davids Court,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
512442,St Davids Court,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
512442,St Davids Court,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
512442,St Davids Court,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-10T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
512442,St Davids Court,2023-06-10T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-10T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-10T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
512442,St Davids Court,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.7
512442,St Davids Court,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.09
512442,St Davids Court,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
512442,St Davids Court,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
512442,St Davids Court,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
512442,St Davids Court,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
512442,St Davids Court,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
512442,St Davids Court,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
512442,St Davids Court,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
512442,St Davids Court,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
512442,St Davids Court,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
512442,St Davids Court,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
512442,St Davids Court,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
512442,St Davids Court,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
512442,St Davids Court,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
512442,St Davids Court,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
512442,St Davids Court,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
512442,St Davids Court,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
512442,St Davids Court,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
512442,St Davids Court,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
512442,St Davids Court,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,28.5
512442,St Davids Court,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512442,St Davids Court,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
512442,St Davids Court,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
512442,St Davids Court,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
512442,St Davids Court,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
512442,St Davids Court,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
512442,St Davids Court,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
512442,St Davids Court,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
512442,St Davids Court,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
512442,St Davids Court,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.45
512442,St Davids Court,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.22
512442,St Davids Court,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.56
512442,St Davids Court,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
512442,St Davids Court,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
512442,St Davids Court,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
512442,St Davids Court,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
512442,St Davids Court,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.15
512442,St Davids Court,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
512442,St Davids Court,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
512442,St Davids Court,2023-06-10T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-10T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
512442,St Davids Court,2023-06-10T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
512442,St Davids Court,2023-06-10T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
512442,St Davids Court,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
512442,St Davids Court,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.93
512442,St Davids Court,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.54
512442,St Davids Court,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.16
512442,St Davids Court,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
512442,St Davids Court,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
512442,St Davids Court,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
512442,St Davids Court,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
512442,St Davids Court,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
512442,St Davids Court,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
512442,St Davids Court,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.03
512442,St Davids Court,2023-06-10T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
512442,St Davids Court,2023-06-10T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
512442,St Davids Court,2023-06-10T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
512442,St Davids Court,2023-06-10T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
512442,St Davids Court,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
512442,St Davids Court,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
512442,St Davids Court,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
512442,St Davids Court,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
512442,St Davids Court,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
512442,St Davids Court,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
512442,St Davids Court,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
512442,St Davids Court,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,28.5
512442,St Davids Court,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512442,St Davids Court,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
512442,St Davids Court,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
512442,St Davids Court,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
512442,St Davids Court,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
512442,St Davids Court,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
512442,St Davids Court,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
512442,St Davids Court,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
512442,St Davids Court,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
512442,St Davids Court,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
512442,St Davids Court,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.84
512442,St Davids Court,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.24
512442,St Davids Court,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
512442,St Davids Court,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
512442,St Davids Court,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
512442,St Davids Court,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
512442,St Davids Court,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
512442,St Davids Court,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
512442,St Davids Court,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-10T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
512442,St Davids Court,2023-06-10T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-10T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-10T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
512442,St Davids Court,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
512442,St Davids Court,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.61
512442,St Davids Court,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.72
512442,St Davids Court,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
512442,St Davids Court,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
512442,St Davids Court,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
512442,St Davids Court,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
512442,St Davids Court,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
512442,St Davids Court,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
512442,St Davids Court,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
512442,St Davids Court,2023-06-10T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
512442,St Davids Court,2023-06-10T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
512442,St Davids Court,2023-06-10T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
512442,St Davids Court,2023-06-10T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
512442,St Davids Court,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
512442,St Davids Court,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
512442,St Davids Court,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
512442,St Davids Court,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
512442,St Davids Court,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
512442,St Davids Court,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
512442,St Davids Court,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
512442,St Davids Court,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,28.5
512442,St Davids Court,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512442,St Davids Court,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
512442,St Davids Court,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
512442,St Davids Court,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
512442,St Davids Court,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
512442,St Davids Court,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
512442,St Davids Court,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
512442,St Davids Court,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
512442,St Davids Court,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
512442,St Davids Court,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.31
512442,St Davids Court,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.29
512442,St Davids Court,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.14
512442,St Davids Court,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
512442,St Davids Court,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
512442,St Davids Court,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
512442,St Davids Court,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
512442,St Davids Court,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
512442,St Davids Court,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.22
512442,St Davids Court,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
512442,St Davids Court,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
512442,St Davids Court,2023-06-10T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
512442,St Davids Court,2023-06-10T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
512442,St Davids Court,2023-06-10T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
512442,St Davids Court,2023-06-10T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
512442,St Davids Court,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.47
512442,St Davids Court,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
512442,St Davids Court,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.78
512442,St Davids Court,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
512442,St Davids Court,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
512442,St Davids Court,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
512442,St Davids Court,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
512442,St Davids Court,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
512442,St Davids Court,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
512442,St Davids Court,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
512442,St Davids Court,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
512442,St Davids Court,2023-06-10T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
512442,St Davids Court,2023-06-10T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
512442,St Davids Court,2023-06-10T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
512442,St Davids Court,2023-06-10T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
512442,St Davids Court,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
512442,St Davids Court,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
512442,St Davids Court,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
512442,St Davids Court,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
512442,St Davids Court,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
512442,St Davids Court,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
512442,St Davids Court,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
512442,St Davids Court,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,28.6
512442,St Davids Court,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512442,St Davids Court,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
512442,St Davids Court,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
512442,St Davids Court,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
512442,St Davids Court,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
512442,St Davids Court,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
512442,St Davids Court,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
512442,St Davids Court,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
512442,St Davids Court,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
512442,St Davids Court,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.41
512442,St Davids Court,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.21
512442,St Davids Court,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.48
512442,St Davids Court,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
512442,St Davids Court,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
512442,St Davids Court,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
512442,St Davids Court,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
512442,St Davids Court,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
512442,St Davids Court,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-10T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
512442,St Davids Court,2023-06-10T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-10T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-10T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.62
512442,St Davids Court,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
512442,St Davids Court,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.4
512442,St Davids Court,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
512442,St Davids Court,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
512442,St Davids Court,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
512442,St Davids Court,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
512442,St Davids Court,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
512442,St Davids Court,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
512442,St Davids Court,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
512442,St Davids Court,2023-06-10T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
512442,St Davids Court,2023-06-10T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
512442,St Davids Court,2023-06-10T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
512442,St Davids Court,2023-06-10T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
512442,St Davids Court,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
512442,St Davids Court,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
512442,St Davids Court,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
512442,St Davids Court,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
512442,St Davids Court,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
512442,St Davids Court,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
512442,St Davids Court,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
512442,St Davids Court,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,28.7
512442,St Davids Court,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512442,St Davids Court,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
512442,St Davids Court,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
512442,St Davids Court,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
512442,St Davids Court,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
512442,St Davids Court,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
512442,St Davids Court,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
512442,St Davids Court,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
512442,St Davids Court,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
512442,St Davids Court,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.07
512442,St Davids Court,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.42
512442,St Davids Court,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.76
512442,St Davids Court,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
512442,St Davids Court,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
512442,St Davids Court,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
512442,St Davids Court,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
512442,St Davids Court,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
512442,St Davids Court,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-10T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
512442,St Davids Court,2023-06-10T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-10T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-10T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
512442,St Davids Court,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.21
512442,St Davids Court,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.61
512442,St Davids Court,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.25
512442,St Davids Court,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
512442,St Davids Court,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
512442,St Davids Court,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
512442,St Davids Court,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
512442,St Davids Court,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
512442,St Davids Court,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
512442,St Davids Court,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
512442,St Davids Court,2023-06-10T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
512442,St Davids Court,2023-06-10T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
512442,St Davids Court,2023-06-10T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
512442,St Davids Court,2023-06-10T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
512442,St Davids Court,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
512442,St Davids Court,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
512442,St Davids Court,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
512442,St Davids Court,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
512442,St Davids Court,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
512442,St Davids Court,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
512442,St Davids Court,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
512442,St Davids Court,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
512442,St Davids Court,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,28.7
512442,St Davids Court,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512442,St Davids Court,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
512442,St Davids Court,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
512442,St Davids Court,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
512442,St Davids Court,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
512442,St Davids Court,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
512442,St Davids Court,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
512442,St Davids Court,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
512442,St Davids Court,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
512442,St Davids Court,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.45
512442,St Davids Court,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.3
512442,St Davids Court,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.48
512442,St Davids Court,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
512442,St Davids Court,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
512442,St Davids Court,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
512442,St Davids Court,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
512442,St Davids Court,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
512442,St Davids Court,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
512442,St Davids Court,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
512442,St Davids Court,2023-06-10T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
512442,St Davids Court,2023-06-10T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
512442,St Davids Court,2023-06-10T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
512442,St Davids Court,2023-06-10T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
512442,St Davids Court,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.22
512442,St Davids Court,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.23
512442,St Davids Court,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.4
512442,St Davids Court,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
512442,St Davids Court,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
512442,St Davids Court,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
512442,St Davids Court,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,77.7
512442,St Davids Court,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
512442,St Davids Court,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
512442,St Davids Court,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
512442,St Davids Court,2023-06-10T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
512442,St Davids Court,2023-06-10T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
512442,St Davids Court,2023-06-10T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
512442,St Davids Court,2023-06-10T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
512442,St Davids Court,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
512442,St Davids Court,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
512442,St Davids Court,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
512442,St Davids Court,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
512442,St Davids Court,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
512442,St Davids Court,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
512442,St Davids Court,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
512442,St Davids Court,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,28.8
512442,St Davids Court,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512442,St Davids Court,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
512442,St Davids Court,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
512442,St Davids Court,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
512442,St Davids Court,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
512442,St Davids Court,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
512442,St Davids Court,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
512442,St Davids Court,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
512442,St Davids Court,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
512442,St Davids Court,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.45
512442,St Davids Court,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.8
512442,St Davids Court,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.73
512442,St Davids Court,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
512442,St Davids Court,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
512442,St Davids Court,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
512442,St Davids Court,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
512442,St Davids Court,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
512442,St Davids Court,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
512442,St Davids Court,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-10T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
512442,St Davids Court,2023-06-10T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-10T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-10T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.78
512442,St Davids Court,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
512442,St Davids Court,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.03
512442,St Davids Court,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.95
512442,St Davids Court,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.36
512442,St Davids Court,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
512442,St Davids Court,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
512442,St Davids Court,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.1
512442,St Davids Court,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,109.2
512442,St Davids Court,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
512442,St Davids Court,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
512442,St Davids Court,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
512442,St Davids Court,2023-06-10T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
512442,St Davids Court,2023-06-10T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
512442,St Davids Court,2023-06-10T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
512442,St Davids Court,2023-06-10T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
512442,St Davids Court,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
512442,St Davids Court,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
512442,St Davids Court,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
512442,St Davids Court,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
512442,St Davids Court,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
512442,St Davids Court,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
512442,St Davids Court,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
512442,St Davids Court,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
512442,St Davids Court,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,28.8
512442,St Davids Court,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512442,St Davids Court,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
512442,St Davids Court,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
512442,St Davids Court,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
512442,St Davids Court,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
512442,St Davids Court,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
512442,St Davids Court,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
512442,St Davids Court,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
512442,St Davids Court,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
512442,St Davids Court,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.48
512442,St Davids Court,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.17
512442,St Davids Court,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,35.94
512442,St Davids Court,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
512442,St Davids Court,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
512442,St Davids Court,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
512442,St Davids Court,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
512442,St Davids Court,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
