Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.14
512442,St Davids Court,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.32
512442,St Davids Court,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
512442,St Davids Court,2023-06-10T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
512442,St Davids Court,2023-06-10T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
512442,St Davids Court,2023-06-10T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
512442,St Davids Court,2023-06-10T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
512442,St Davids Court,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.81
512442,St Davids Court,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
512442,St Davids Court,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.08
512442,St Davids Court,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.99
512442,St Davids Court,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.6
512442,St Davids Court,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,66.2
512442,St Davids Court,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
512442,St Davids Court,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.2
512442,St Davids Court,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,126.1
512442,St Davids Court,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
512442,St Davids Court,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
512442,St Davids Court,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.81
512442,St Davids Court,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
512442,St Davids Court,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
512442,St Davids Court,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
512442,St Davids Court,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
512442,St Davids Court,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.48
512442,St Davids Court,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
512442,St Davids Court,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
512442,St Davids Court,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
512442,St Davids Court,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512442,St Davids Court,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
512442,St Davids Court,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
512442,St Davids Court,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,28.8
512442,St Davids Court,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
512442,St Davids Court,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
512442,St Davids Court,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
512442,St Davids Court,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
512442,St Davids Court,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
512442,St Davids Court,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
512442,St Davids Court,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
512442,St Davids Court,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
512442,St Davids Court,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
512442,St Davids Court,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.05
512442,St Davids Court,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.13
512442,St Davids Court,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,48.64
512442,St Davids Court,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,125.5
512442,St Davids Court,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
512442,St Davids Court,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
512442,St Davids Court,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
512442,St Davids Court,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
512442,St Davids Court,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
512442,St Davids Court,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-10T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-10T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-10T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-10T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.68
512442,St Davids Court,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.63
512442,St Davids Court,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.55
512442,St Davids Court,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.12
512442,St Davids Court,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,66.5
512442,St Davids Court,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.7
512442,St Davids Court,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.9
512442,St Davids Court,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.2
512442,St Davids Court,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
512442,St Davids Court,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
512442,St Davids Court,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.65
512442,St Davids Court,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,49.3
512442,St Davids Court,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
512442,St Davids Court,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
512442,St Davids Court,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.7
512442,St Davids Court,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
512442,St Davids Court,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
512442,St Davids Court,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
512442,St Davids Court,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
512442,St Davids Court,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
512442,St Davids Court,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
512442,St Davids Court,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
512442,St Davids Court,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,28.8
512442,St Davids Court,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512442,St Davids Court,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
512442,St Davids Court,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
512442,St Davids Court,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
512442,St Davids Court,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
512442,St Davids Court,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
512442,St Davids Court,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
512442,St Davids Court,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
512442,St Davids Court,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
512442,St Davids Court,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.3
512442,St Davids Court,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.95
512442,St Davids Court,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,49.39
512442,St Davids Court,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,125.5
512442,St Davids Court,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
512442,St Davids Court,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
512442,St Davids Court,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
512442,St Davids Court,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
512442,St Davids Court,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
512442,St Davids Court,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-10T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-10T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-10T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-10T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
512442,St Davids Court,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.62
512442,St Davids Court,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.07
512442,St Davids Court,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,33.32
512442,St Davids Court,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,67.7
512442,St Davids Court,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
512442,St Davids Court,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.9
512442,St Davids Court,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,138.5
512442,St Davids Court,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
512442,St Davids Court,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
512442,St Davids Court,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.43
512442,St Davids Court,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
512442,St Davids Court,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
512442,St Davids Court,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
512442,St Davids Court,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
512442,St Davids Court,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
512442,St Davids Court,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
512442,St Davids Court,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
512442,St Davids Court,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
512442,St Davids Court,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
512442,St Davids Court,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
512442,St Davids Court,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
512442,St Davids Court,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
512442,St Davids Court,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,28.8
512442,St Davids Court,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
512442,St Davids Court,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
512442,St Davids Court,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
512442,St Davids Court,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
512442,St Davids Court,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
512442,St Davids Court,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
512442,St Davids Court,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
512442,St Davids Court,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
512442,St Davids Court,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
512442,St Davids Court,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.32
512442,St Davids Court,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.99
512442,St Davids Court,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,50.45
512442,St Davids Court,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
512442,St Davids Court,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
512442,St Davids Court,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
512442,St Davids Court,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
512442,St Davids Court,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
512442,St Davids Court,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.26
512442,St Davids Court,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
512442,St Davids Court,2023-06-10T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
512442,St Davids Court,2023-06-10T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
512442,St Davids Court,2023-06-10T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
512442,St Davids Court,2023-06-10T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
512442,St Davids Court,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.56
512442,St Davids Court,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.07
512442,St Davids Court,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,31.89
512442,St Davids Court,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,59.7
512442,St Davids Court,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.7
512442,St Davids Court,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.3
512442,St Davids Court,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,132.5
512442,St Davids Court,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
512442,St Davids Court,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
512442,St Davids Court,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.28
512442,St Davids Court,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
512442,St Davids Court,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
512442,St Davids Court,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
512442,St Davids Court,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
512442,St Davids Court,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
512442,St Davids Court,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
512442,St Davids Court,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
512442,St Davids Court,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
512442,St Davids Court,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
512442,St Davids Court,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
512442,St Davids Court,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
512442,St Davids Court,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
512442,St Davids Court,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,28.8
512442,St Davids Court,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512442,St Davids Court,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
512442,St Davids Court,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
512442,St Davids Court,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
512442,St Davids Court,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
512442,St Davids Court,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
512442,St Davids Court,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
512442,St Davids Court,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
512442,St Davids Court,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
512442,St Davids Court,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.31
512442,St Davids Court,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.96
512442,St Davids Court,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,48.2
512442,St Davids Court,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
512442,St Davids Court,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
512442,St Davids Court,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
512442,St Davids Court,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
512442,St Davids Court,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.32
512442,St Davids Court,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
512442,St Davids Court,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-10T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
512442,St Davids Court,2023-06-10T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-10T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-10T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
512442,St Davids Court,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.37
512442,St Davids Court,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.51
512442,St Davids Court,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.93
512442,St Davids Court,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.9
512442,St Davids Court,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
512442,St Davids Court,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.2
512442,St Davids Court,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.0
512442,St Davids Court,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
512442,St Davids Court,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
512442,St Davids Court,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
512442,St Davids Court,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
512442,St Davids Court,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
512442,St Davids Court,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
512442,St Davids Court,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
512442,St Davids Court,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
512442,St Davids Court,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
512442,St Davids Court,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
512442,St Davids Court,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
512442,St Davids Court,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
512442,St Davids Court,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512442,St Davids Court,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
512442,St Davids Court,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
512442,St Davids Court,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,28.9
512442,St Davids Court,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512442,St Davids Court,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
512442,St Davids Court,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
512442,St Davids Court,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
512442,St Davids Court,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
512442,St Davids Court,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
512442,St Davids Court,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
512442,St Davids Court,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
512442,St Davids Court,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
512442,St Davids Court,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.45
512442,St Davids Court,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.25
512442,St Davids Court,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,46.11
512442,St Davids Court,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
512442,St Davids Court,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
512442,St Davids Court,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
512442,St Davids Court,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
512442,St Davids Court,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.14
512442,St Davids Court,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.33
512442,St Davids Court,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
512442,St Davids Court,2023-06-10T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-10T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
512442,St Davids Court,2023-06-10T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
512442,St Davids Court,2023-06-10T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
512442,St Davids Court,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
512442,St Davids Court,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.81
512442,St Davids Court,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.73
512442,St Davids Court,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.38
512442,St Davids Court,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.1
512442,St Davids Court,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
512442,St Davids Court,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.1
512442,St Davids Court,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.0
512442,St Davids Court,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
512442,St Davids Court,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
512442,St Davids Court,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
512442,St Davids Court,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.6
512442,St Davids Court,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
512442,St Davids Court,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
512442,St Davids Court,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
512442,St Davids Court,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
512442,St Davids Court,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
512442,St Davids Court,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
512442,St Davids Court,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
512442,St Davids Court,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
512442,St Davids Court,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
512442,St Davids Court,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
512442,St Davids Court,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
512442,St Davids Court,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,28.9
512442,St Davids Court,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512442,St Davids Court,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
512442,St Davids Court,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
512442,St Davids Court,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
512442,St Davids Court,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
512442,St Davids Court,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
512442,St Davids Court,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
512442,St Davids Court,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
512442,St Davids Court,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
512442,St Davids Court,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.92
512442,St Davids Court,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.06
512442,St Davids Court,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,43.24
512442,St Davids Court,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
512442,St Davids Court,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
512442,St Davids Court,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
512442,St Davids Court,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
512442,St Davids Court,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
512442,St Davids Court,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-10T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-10T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-10T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-10T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
512442,St Davids Court,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.99
512442,St Davids Court,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.72
512442,St Davids Court,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
512442,St Davids Court,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
512442,St Davids Court,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.2
512442,St Davids Court,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.5
512442,St Davids Court,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.77
512442,St Davids Court,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
512442,St Davids Court,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
512442,St Davids Court,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
512442,St Davids Court,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
512442,St Davids Court,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
512442,St Davids Court,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
512442,St Davids Court,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
512442,St Davids Court,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
512442,St Davids Court,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
512442,St Davids Court,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
512442,St Davids Court,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
512442,St Davids Court,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
512442,St Davids Court,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
512442,St Davids Court,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,29.0
512442,St Davids Court,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
512442,St Davids Court,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
512442,St Davids Court,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
512442,St Davids Court,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
512442,St Davids Court,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
512442,St Davids Court,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
512442,St Davids Court,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
512442,St Davids Court,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
512442,St Davids Court,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
512442,St Davids Court,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.95
512442,St Davids Court,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.17
512442,St Davids Court,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.89
512442,St Davids Court,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
512442,St Davids Court,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
512442,St Davids Court,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
512442,St Davids Court,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
512442,St Davids Court,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
512442,St Davids Court,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
512442,St Davids Court,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-10T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
512442,St Davids Court,2023-06-10T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
512442,St Davids Court,2023-06-10T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-10T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
512442,St Davids Court,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.9
512442,St Davids Court,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
512442,St Davids Court,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
512442,St Davids Court,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
512442,St Davids Court,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
512442,St Davids Court,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
512442,St Davids Court,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
512442,St Davids Court,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
512442,St Davids Court,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
512442,St Davids Court,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
512442,St Davids Court,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
512442,St Davids Court,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
512442,St Davids Court,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
512442,St Davids Court,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
512442,St Davids Court,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
512442,St Davids Court,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
512442,St Davids Court,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
512442,St Davids Court,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
512442,St Davids Court,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
512442,St Davids Court,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
512442,St Davids Court,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,29.0
512442,St Davids Court,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512442,St Davids Court,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
512442,St Davids Court,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
512442,St Davids Court,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
512442,St Davids Court,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
512442,St Davids Court,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
512442,St Davids Court,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
512442,St Davids Court,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
512442,St Davids Court,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
512442,St Davids Court,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.6
512442,St Davids Court,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.16
512442,St Davids Court,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
512442,St Davids Court,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
512442,St Davids Court,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
512442,St Davids Court,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
512442,St Davids Court,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
512442,St Davids Court,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.09
512442,St Davids Court,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
512442,St Davids Court,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
512442,St Davids Court,2023-06-10T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
512442,St Davids Court,2023-06-10T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
512442,St Davids Court,2023-06-10T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
512442,St Davids Court,2023-06-10T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
512442,St Davids Court,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
512442,St Davids Court,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.87
512442,St Davids Court,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.59
512442,St Davids Court,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
512442,St Davids Court,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
512442,St Davids Court,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
512442,St Davids Court,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
512442,St Davids Court,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
512442,St Davids Court,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
512442,St Davids Court,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
512442,St Davids Court,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
512442,St Davids Court,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
512442,St Davids Court,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
512442,St Davids Court,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
512442,St Davids Court,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
512442,St Davids Court,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
512442,St Davids Court,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
512442,St Davids Court,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
512442,St Davids Court,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
512442,St Davids Court,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
512442,St Davids Court,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
512442,St Davids Court,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,29.1
512442,St Davids Court,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
512442,St Davids Court,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
512442,St Davids Court,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
512442,St Davids Court,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
512442,St Davids Court,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
512442,St Davids Court,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
512442,St Davids Court,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
512442,St Davids Court,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
512442,St Davids Court,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
512442,St Davids Court,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.61
512442,St Davids Court,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.64
512442,St Davids Court,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.94
512442,St Davids Court,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
512442,St Davids Court,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
512442,St Davids Court,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
512442,St Davids Court,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
512442,St Davids Court,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.02
512442,St Davids Court,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
512442,St Davids Court,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
512442,St Davids Court,2023-06-10T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
512442,St Davids Court,2023-06-10T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
512442,St Davids Court,2023-06-10T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-10T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
512442,St Davids Court,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
512442,St Davids Court,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
512442,St Davids Court,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.64
512442,St Davids Court,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
512442,St Davids Court,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
512442,St Davids Court,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
512442,St Davids Court,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.5
512442,St Davids Court,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
