Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
512442,St Davids Court,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
512442,St Davids Court,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
512442,St Davids Court,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
512442,St Davids Court,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
512442,St Davids Court,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
512442,St Davids Court,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
512442,St Davids Court,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
512442,St Davids Court,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
512442,St Davids Court,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
512442,St Davids Court,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
512442,St Davids Court,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
512442,St Davids Court,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
512442,St Davids Court,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
512442,St Davids Court,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
512442,St Davids Court,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,29.1
512442,St Davids Court,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
512442,St Davids Court,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
512442,St Davids Court,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
512442,St Davids Court,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
512442,St Davids Court,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
512442,St Davids Court,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
512442,St Davids Court,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
512442,St Davids Court,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
512442,St Davids Court,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
512442,St Davids Court,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.64
512442,St Davids Court,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.13
512442,St Davids Court,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.86
512442,St Davids Court,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
512442,St Davids Court,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
512442,St Davids Court,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
512442,St Davids Court,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
512442,St Davids Court,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
512442,St Davids Court,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-10T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-10T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-10T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-10T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
512442,St Davids Court,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
512442,St Davids Court,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.73
512442,St Davids Court,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.86
512442,St Davids Court,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
512442,St Davids Court,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
512442,St Davids Court,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.3
512442,St Davids Court,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.8
512442,St Davids Court,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
512442,St Davids Court,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
512442,St Davids Court,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
512442,St Davids Court,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
512442,St Davids Court,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
512442,St Davids Court,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
512442,St Davids Court,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
512442,St Davids Court,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
512442,St Davids Court,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
512442,St Davids Court,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
512442,St Davids Court,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
512442,St Davids Court,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
512442,St Davids Court,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
512442,St Davids Court,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
512442,St Davids Court,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
512442,St Davids Court,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,29.1
512442,St Davids Court,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
512442,St Davids Court,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
512442,St Davids Court,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
512442,St Davids Court,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
512442,St Davids Court,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
512442,St Davids Court,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
512442,St Davids Court,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
512442,St Davids Court,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
512442,St Davids Court,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
512442,St Davids Court,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.31
512442,St Davids Court,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.79
512442,St Davids Court,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.11
512442,St Davids Court,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
512442,St Davids Court,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
512442,St Davids Court,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
512442,St Davids Court,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
512442,St Davids Court,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
512442,St Davids Court,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
512442,St Davids Court,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
512442,St Davids Court,2023-06-10T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
512442,St Davids Court,2023-06-10T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-10T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
512442,St Davids Court,2023-06-10T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
512442,St Davids Court,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.46
512442,St Davids Court,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
512442,St Davids Court,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
512442,St Davids Court,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
512442,St Davids Court,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.8
512442,St Davids Court,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
512442,St Davids Court,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
512442,St Davids Court,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
512442,St Davids Court,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
512442,St Davids Court,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
512442,St Davids Court,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
512442,St Davids Court,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
512442,St Davids Court,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
512442,St Davids Court,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
512442,St Davids Court,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
512442,St Davids Court,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
512442,St Davids Court,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
512442,St Davids Court,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
512442,St Davids Court,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
512442,St Davids Court,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
512442,St Davids Court,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
512442,St Davids Court,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,29.2
512442,St Davids Court,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
512442,St Davids Court,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
512442,St Davids Court,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
512442,St Davids Court,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
512442,St Davids Court,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
512442,St Davids Court,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
512442,St Davids Court,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
512442,St Davids Court,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
512442,St Davids Court,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
512442,St Davids Court,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
512442,St Davids Court,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.64
512442,St Davids Court,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.4
512442,St Davids Court,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
512442,St Davids Court,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
512442,St Davids Court,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
512442,St Davids Court,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
512442,St Davids Court,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
512442,St Davids Court,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
512442,St Davids Court,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.22
512442,St Davids Court,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
512442,St Davids Court,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
512442,St Davids Court,2023-06-10T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
512442,St Davids Court,2023-06-10T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
512442,St Davids Court,2023-06-10T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
512442,St Davids Court,2023-06-10T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
512442,St Davids Court,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
512442,St Davids Court,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.5
512442,St Davids Court,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.92
512442,St Davids Court,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
512442,St Davids Court,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
512442,St Davids Court,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.7
512442,St Davids Court,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
512442,St Davids Court,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
512442,St Davids Court,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
512442,St Davids Court,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
512442,St Davids Court,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
512442,St Davids Court,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
512442,St Davids Court,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
512442,St Davids Court,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
512442,St Davids Court,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
512442,St Davids Court,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
512442,St Davids Court,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
512442,St Davids Court,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
512442,St Davids Court,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
512442,St Davids Court,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
512442,St Davids Court,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
512442,St Davids Court,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
512442,St Davids Court,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,29.3
512442,St Davids Court,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
512442,St Davids Court,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
512442,St Davids Court,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
512442,St Davids Court,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
512442,St Davids Court,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
512442,St Davids Court,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
512442,St Davids Court,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
512442,St Davids Court,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
512442,St Davids Court,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
512442,St Davids Court,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.51
512442,St Davids Court,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.7
512442,St Davids Court,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.79
512442,St Davids Court,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
512442,St Davids Court,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
512442,St Davids Court,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
512442,St Davids Court,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
512442,St Davids Court,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
512442,St Davids Court,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.22
512442,St Davids Court,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
512442,St Davids Court,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
512442,St Davids Court,2023-06-11T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
512442,St Davids Court,2023-06-11T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
512442,St Davids Court,2023-06-11T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
512442,St Davids Court,2023-06-11T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
512442,St Davids Court,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
512442,St Davids Court,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.01
512442,St Davids Court,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
512442,St Davids Court,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
512442,St Davids Court,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
512442,St Davids Court,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.5
512442,St Davids Court,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
512442,St Davids Court,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
512442,St Davids Court,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
512442,St Davids Court,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
512442,St Davids Court,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
512442,St Davids Court,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
512442,St Davids Court,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
512442,St Davids Court,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
512442,St Davids Court,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
512442,St Davids Court,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
512442,St Davids Court,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
512442,St Davids Court,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
512442,St Davids Court,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
512442,St Davids Court,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
512442,St Davids Court,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
512442,St Davids Court,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
512442,St Davids Court,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
512442,St Davids Court,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
512442,St Davids Court,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
512442,St Davids Court,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
512442,St Davids Court,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
512442,St Davids Court,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
512442,St Davids Court,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
512442,St Davids Court,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
512442,St Davids Court,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.81
512442,St Davids Court,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.33
512442,St Davids Court,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.29
512442,St Davids Court,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
512442,St Davids Court,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
512442,St Davids Court,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
512442,St Davids Court,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
512442,St Davids Court,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
512442,St Davids Court,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
512442,St Davids Court,2023-06-11T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
512442,St Davids Court,2023-06-11T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-11T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
512442,St Davids Court,2023-06-11T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.18
512442,St Davids Court,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
512442,St Davids Court,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.36
512442,St Davids Court,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
512442,St Davids Court,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
512442,St Davids Court,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
512442,St Davids Court,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.6
512442,St Davids Court,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
512442,St Davids Court,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
512442,St Davids Court,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
512442,St Davids Court,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
512442,St Davids Court,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
512442,St Davids Court,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
512442,St Davids Court,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
512442,St Davids Court,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
512442,St Davids Court,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
512442,St Davids Court,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
512442,St Davids Court,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
512442,St Davids Court,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
512442,St Davids Court,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
512442,St Davids Court,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
512442,St Davids Court,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
512442,St Davids Court,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,30.4
512442,St Davids Court,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
512442,St Davids Court,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
512442,St Davids Court,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
512442,St Davids Court,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
512442,St Davids Court,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
512442,St Davids Court,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
512442,St Davids Court,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
512442,St Davids Court,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
512442,St Davids Court,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
512442,St Davids Court,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.69
512442,St Davids Court,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.93
512442,St Davids Court,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.95
512442,St Davids Court,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
512442,St Davids Court,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
512442,St Davids Court,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
512442,St Davids Court,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
512442,St Davids Court,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
512442,St Davids Court,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
512442,St Davids Court,2023-06-11T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
512442,St Davids Court,2023-06-11T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-11T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
512442,St Davids Court,2023-06-11T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
512442,St Davids Court,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.12
512442,St Davids Court,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
512442,St Davids Court,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
512442,St Davids Court,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
512442,St Davids Court,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.3
512442,St Davids Court,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
512442,St Davids Court,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
512442,St Davids Court,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
512442,St Davids Court,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
512442,St Davids Court,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
512442,St Davids Court,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
512442,St Davids Court,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
512442,St Davids Court,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
512442,St Davids Court,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
512442,St Davids Court,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
512442,St Davids Court,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
512442,St Davids Court,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
512442,St Davids Court,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
512442,St Davids Court,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
512442,St Davids Court,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
512442,St Davids Court,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
512442,St Davids Court,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,30.4
512442,St Davids Court,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
512442,St Davids Court,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
512442,St Davids Court,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
512442,St Davids Court,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
512442,St Davids Court,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
512442,St Davids Court,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
512442,St Davids Court,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
512442,St Davids Court,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
512442,St Davids Court,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
512442,St Davids Court,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.42
512442,St Davids Court,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.12
512442,St Davids Court,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.12
512442,St Davids Court,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
512442,St Davids Court,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
512442,St Davids Court,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
512442,St Davids Court,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
512442,St Davids Court,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.23
512442,St Davids Court,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
512442,St Davids Court,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
512442,St Davids Court,2023-06-11T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
512442,St Davids Court,2023-06-11T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
512442,St Davids Court,2023-06-11T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
512442,St Davids Court,2023-06-11T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
512442,St Davids Court,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
512442,St Davids Court,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
512442,St Davids Court,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.93
512442,St Davids Court,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
512442,St Davids Court,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
512442,St Davids Court,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
512442,St Davids Court,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.3
512442,St Davids Court,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
512442,St Davids Court,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
512442,St Davids Court,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
512442,St Davids Court,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
512442,St Davids Court,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
512442,St Davids Court,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
512442,St Davids Court,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
512442,St Davids Court,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
512442,St Davids Court,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
512442,St Davids Court,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
512442,St Davids Court,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
512442,St Davids Court,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
512442,St Davids Court,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
512442,St Davids Court,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
512442,St Davids Court,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
512442,St Davids Court,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,30.4
512442,St Davids Court,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
512442,St Davids Court,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
512442,St Davids Court,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
512442,St Davids Court,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
512442,St Davids Court,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
512442,St Davids Court,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
512442,St Davids Court,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
512442,St Davids Court,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
512442,St Davids Court,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
512442,St Davids Court,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
512442,St Davids Court,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.19
512442,St Davids Court,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.52
512442,St Davids Court,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
512442,St Davids Court,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
512442,St Davids Court,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
512442,St Davids Court,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
512442,St Davids Court,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
512442,St Davids Court,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
512442,St Davids Court,2023-06-11T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
512442,St Davids Court,2023-06-11T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-11T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
512442,St Davids Court,2023-06-11T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
512442,St Davids Court,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.16
512442,St Davids Court,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
512442,St Davids Court,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
512442,St Davids Court,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
512442,St Davids Court,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.8
512442,St Davids Court,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
512442,St Davids Court,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
512442,St Davids Court,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
512442,St Davids Court,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
512442,St Davids Court,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
512442,St Davids Court,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
512442,St Davids Court,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
512442,St Davids Court,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
512442,St Davids Court,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
512442,St Davids Court,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
512442,St Davids Court,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
512442,St Davids Court,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
512442,St Davids Court,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
512442,St Davids Court,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
512442,St Davids Court,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
512442,St Davids Court,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,30.5
512442,St Davids Court,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
512442,St Davids Court,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
512442,St Davids Court,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
512442,St Davids Court,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
512442,St Davids Court,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
512442,St Davids Court,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
512442,St Davids Court,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
512442,St Davids Court,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
512442,St Davids Court,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
512442,St Davids Court,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.28
512442,St Davids Court,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.4
512442,St Davids Court,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.68
512442,St Davids Court,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
512442,St Davids Court,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
512442,St Davids Court,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
512442,St Davids Court,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
512442,St Davids Court,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
512442,St Davids Court,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
512442,St Davids Court,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
512442,St Davids Court,2023-06-11T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
512442,St Davids Court,2023-06-11T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-11T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512442,St Davids Court,2023-06-11T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
512442,St Davids Court,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
512442,St Davids Court,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
512442,St Davids Court,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
512442,St Davids Court,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
512442,St Davids Court,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
512442,St Davids Court,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
512442,St Davids Court,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
512442,St Davids Court,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
512442,St Davids Court,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
512442,St Davids Court,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
512442,St Davids Court,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
512442,St Davids Court,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
512442,St Davids Court,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
512442,St Davids Court,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
512442,St Davids Court,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
512442,St Davids Court,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
512442,St Davids Court,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
512442,St Davids Court,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
512442,St Davids Court,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
512442,St Davids Court,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
