Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,30.5
512442,St Davids Court,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
512442,St Davids Court,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
512442,St Davids Court,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
512442,St Davids Court,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
512442,St Davids Court,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
512442,St Davids Court,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
512442,St Davids Court,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
512442,St Davids Court,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
512442,St Davids Court,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
512442,St Davids Court,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.93
512442,St Davids Court,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.52
512442,St Davids Court,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.89
512442,St Davids Court,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
512442,St Davids Court,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
512442,St Davids Court,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
512442,St Davids Court,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
512442,St Davids Court,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
512442,St Davids Court,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
512442,St Davids Court,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
512442,St Davids Court,2023-06-11T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
512442,St Davids Court,2023-06-11T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
512442,St Davids Court,2023-06-11T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
512442,St Davids Court,2023-06-11T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
512442,St Davids Court,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.43
512442,St Davids Court,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
512442,St Davids Court,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
512442,St Davids Court,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
512442,St Davids Court,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
512442,St Davids Court,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
512442,St Davids Court,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
512442,St Davids Court,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
512442,St Davids Court,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
512442,St Davids Court,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
512442,St Davids Court,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
512442,St Davids Court,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
512442,St Davids Court,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
512442,St Davids Court,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
512442,St Davids Court,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
512442,St Davids Court,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
512442,St Davids Court,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
512442,St Davids Court,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
512442,St Davids Court,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
512442,St Davids Court,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
512442,St Davids Court,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,30.5
512442,St Davids Court,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
512442,St Davids Court,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
512442,St Davids Court,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
512442,St Davids Court,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
512442,St Davids Court,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
512442,St Davids Court,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
512442,St Davids Court,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
512442,St Davids Court,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
512442,St Davids Court,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
512442,St Davids Court,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.36
512442,St Davids Court,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.41
512442,St Davids Court,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.89
512442,St Davids Court,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
512442,St Davids Court,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
512442,St Davids Court,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
512442,St Davids Court,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
512442,St Davids Court,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
512442,St Davids Court,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
512442,St Davids Court,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
512442,St Davids Court,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
512442,St Davids Court,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
512442,St Davids Court,2023-06-11T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
512442,St Davids Court,2023-06-11T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
512442,St Davids Court,2023-06-11T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-11T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
512442,St Davids Court,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
512442,St Davids Court,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.52
512442,St Davids Court,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
512442,St Davids Court,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
512442,St Davids Court,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
512442,St Davids Court,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
512442,St Davids Court,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
512442,St Davids Court,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
512442,St Davids Court,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
512442,St Davids Court,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
512442,St Davids Court,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
512442,St Davids Court,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
512442,St Davids Court,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
512442,St Davids Court,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
512442,St Davids Court,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
512442,St Davids Court,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
512442,St Davids Court,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
512442,St Davids Court,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
512442,St Davids Court,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
512442,St Davids Court,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
512442,St Davids Court,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
512442,St Davids Court,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
512442,St Davids Court,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,30.6
512442,St Davids Court,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
512442,St Davids Court,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
512442,St Davids Court,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
512442,St Davids Court,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
512442,St Davids Court,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
512442,St Davids Court,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
512442,St Davids Court,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
512442,St Davids Court,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
512442,St Davids Court,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
512442,St Davids Court,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.86
512442,St Davids Court,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.49
512442,St Davids Court,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.14
512442,St Davids Court,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
512442,St Davids Court,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
512442,St Davids Court,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
512442,St Davids Court,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
512442,St Davids Court,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
512442,St Davids Court,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
512442,St Davids Court,2023-06-11T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
512442,St Davids Court,2023-06-11T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-11T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512442,St Davids Court,2023-06-11T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.4
512442,St Davids Court,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
512442,St Davids Court,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
512442,St Davids Court,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
512442,St Davids Court,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
512442,St Davids Court,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
512442,St Davids Court,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
512442,St Davids Court,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
512442,St Davids Court,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
512442,St Davids Court,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
512442,St Davids Court,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
512442,St Davids Court,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
512442,St Davids Court,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
512442,St Davids Court,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
512442,St Davids Court,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
512442,St Davids Court,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
512442,St Davids Court,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
512442,St Davids Court,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
512442,St Davids Court,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
512442,St Davids Court,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
512442,St Davids Court,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
512442,St Davids Court,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
512442,St Davids Court,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
512442,St Davids Court,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,30.6
512442,St Davids Court,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
512442,St Davids Court,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
512442,St Davids Court,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
512442,St Davids Court,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
512442,St Davids Court,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
512442,St Davids Court,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
512442,St Davids Court,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
512442,St Davids Court,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
512442,St Davids Court,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
512442,St Davids Court,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.77
512442,St Davids Court,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.46
512442,St Davids Court,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.91
512442,St Davids Court,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
512442,St Davids Court,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
512442,St Davids Court,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
512442,St Davids Court,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
512442,St Davids Court,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
512442,St Davids Court,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
512442,St Davids Court,2023-06-11T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
512442,St Davids Court,2023-06-11T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-11T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
512442,St Davids Court,2023-06-11T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
512442,St Davids Court,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
512442,St Davids Court,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
512442,St Davids Court,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
512442,St Davids Court,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
512442,St Davids Court,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
512442,St Davids Court,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
512442,St Davids Court,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
512442,St Davids Court,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
512442,St Davids Court,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
512442,St Davids Court,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
512442,St Davids Court,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
512442,St Davids Court,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
512442,St Davids Court,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
512442,St Davids Court,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
512442,St Davids Court,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
512442,St Davids Court,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
512442,St Davids Court,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
512442,St Davids Court,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
512442,St Davids Court,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
512442,St Davids Court,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
512442,St Davids Court,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
512442,St Davids Court,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,30.7
512442,St Davids Court,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
512442,St Davids Court,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
512442,St Davids Court,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
512442,St Davids Court,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
512442,St Davids Court,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
512442,St Davids Court,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
512442,St Davids Court,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
512442,St Davids Court,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
512442,St Davids Court,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
512442,St Davids Court,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.81
512442,St Davids Court,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.69
512442,St Davids Court,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.61
512442,St Davids Court,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
512442,St Davids Court,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
512442,St Davids Court,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
512442,St Davids Court,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
512442,St Davids Court,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
512442,St Davids Court,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
512442,St Davids Court,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
512442,St Davids Court,2023-06-11T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
512442,St Davids Court,2023-06-11T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-11T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512442,St Davids Court,2023-06-11T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
512442,St Davids Court,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
512442,St Davids Court,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
512442,St Davids Court,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
512442,St Davids Court,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
512442,St Davids Court,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
512442,St Davids Court,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
512442,St Davids Court,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
512442,St Davids Court,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
512442,St Davids Court,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
512442,St Davids Court,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
512442,St Davids Court,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
512442,St Davids Court,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
512442,St Davids Court,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
512442,St Davids Court,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
512442,St Davids Court,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
512442,St Davids Court,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
512442,St Davids Court,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
512442,St Davids Court,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
512442,St Davids Court,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
512442,St Davids Court,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
512442,St Davids Court,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
512442,St Davids Court,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512442,St Davids Court,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
512442,St Davids Court,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
512442,St Davids Court,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
512442,St Davids Court,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
512442,St Davids Court,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
512442,St Davids Court,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
512442,St Davids Court,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
512442,St Davids Court,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
512442,St Davids Court,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.78
512442,St Davids Court,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.85
512442,St Davids Court,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.25
512442,St Davids Court,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
512442,St Davids Court,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
512442,St Davids Court,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
512442,St Davids Court,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
512442,St Davids Court,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
512442,St Davids Court,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
512442,St Davids Court,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
512442,St Davids Court,2023-06-11T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
512442,St Davids Court,2023-06-11T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-11T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
512442,St Davids Court,2023-06-11T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.42
512442,St Davids Court,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
512442,St Davids Court,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
512442,St Davids Court,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
512442,St Davids Court,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
512442,St Davids Court,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
512442,St Davids Court,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
512442,St Davids Court,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
512442,St Davids Court,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
512442,St Davids Court,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
512442,St Davids Court,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
512442,St Davids Court,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
512442,St Davids Court,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
512442,St Davids Court,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
512442,St Davids Court,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
512442,St Davids Court,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
512442,St Davids Court,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
512442,St Davids Court,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
512442,St Davids Court,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
512442,St Davids Court,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
512442,St Davids Court,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
512442,St Davids Court,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
512442,St Davids Court,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
512442,St Davids Court,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
512442,St Davids Court,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
512442,St Davids Court,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
512442,St Davids Court,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
512442,St Davids Court,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
512442,St Davids Court,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
512442,St Davids Court,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
512442,St Davids Court,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
512442,St Davids Court,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.14
512442,St Davids Court,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.24
512442,St Davids Court,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.83
512442,St Davids Court,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
512442,St Davids Court,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
512442,St Davids Court,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
512442,St Davids Court,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
512442,St Davids Court,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
512442,St Davids Court,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
512442,St Davids Court,2023-06-11T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
512442,St Davids Court,2023-06-11T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-11T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
512442,St Davids Court,2023-06-11T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
512442,St Davids Court,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.97
512442,St Davids Court,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
512442,St Davids Court,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
512442,St Davids Court,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
512442,St Davids Court,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
512442,St Davids Court,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
512442,St Davids Court,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
512442,St Davids Court,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
512442,St Davids Court,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
512442,St Davids Court,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
512442,St Davids Court,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
512442,St Davids Court,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
512442,St Davids Court,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
512442,St Davids Court,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
512442,St Davids Court,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
512442,St Davids Court,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
512442,St Davids Court,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
512442,St Davids Court,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
512442,St Davids Court,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
512442,St Davids Court,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
512442,St Davids Court,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
512442,St Davids Court,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
512442,St Davids Court,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
512442,St Davids Court,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
512442,St Davids Court,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
512442,St Davids Court,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
512442,St Davids Court,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
512442,St Davids Court,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
512442,St Davids Court,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
512442,St Davids Court,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
512442,St Davids Court,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.25
512442,St Davids Court,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.6
512442,St Davids Court,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.98
512442,St Davids Court,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
512442,St Davids Court,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
512442,St Davids Court,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
512442,St Davids Court,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
512442,St Davids Court,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
512442,St Davids Court,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
512442,St Davids Court,2023-06-11T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
512442,St Davids Court,2023-06-11T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-11T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
512442,St Davids Court,2023-06-11T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
512442,St Davids Court,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.65
512442,St Davids Court,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
512442,St Davids Court,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
512442,St Davids Court,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
512442,St Davids Court,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
512442,St Davids Court,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
512442,St Davids Court,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
512442,St Davids Court,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
512442,St Davids Court,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
512442,St Davids Court,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
512442,St Davids Court,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
512442,St Davids Court,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
512442,St Davids Court,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
512442,St Davids Court,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
512442,St Davids Court,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
512442,St Davids Court,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
512442,St Davids Court,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
512442,St Davids Court,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
512442,St Davids Court,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
512442,St Davids Court,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
512442,St Davids Court,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
512442,St Davids Court,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
512442,St Davids Court,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
512442,St Davids Court,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
512442,St Davids Court,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
512442,St Davids Court,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
512442,St Davids Court,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
512442,St Davids Court,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
512442,St Davids Court,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
512442,St Davids Court,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.54
512442,St Davids Court,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.56
512442,St Davids Court,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.41
512442,St Davids Court,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
512442,St Davids Court,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
512442,St Davids Court,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
512442,St Davids Court,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
512442,St Davids Court,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
512442,St Davids Court,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
512442,St Davids Court,2023-06-11T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
512442,St Davids Court,2023-06-11T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-11T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512442,St Davids Court,2023-06-11T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.32
512442,St Davids Court,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
512442,St Davids Court,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.81
512442,St Davids Court,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
512442,St Davids Court,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
512442,St Davids Court,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
512442,St Davids Court,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
512442,St Davids Court,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
512442,St Davids Court,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
512442,St Davids Court,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
512442,St Davids Court,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
512442,St Davids Court,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
512442,St Davids Court,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
512442,St Davids Court,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
512442,St Davids Court,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
512442,St Davids Court,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
512442,St Davids Court,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
512442,St Davids Court,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
512442,St Davids Court,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
512442,St Davids Court,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
512442,St Davids Court,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
512442,St Davids Court,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
512442,St Davids Court,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,30.9
512442,St Davids Court,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
512442,St Davids Court,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
512442,St Davids Court,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
512442,St Davids Court,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
512442,St Davids Court,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
512442,St Davids Court,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
512442,St Davids Court,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
512442,St Davids Court,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
512442,St Davids Court,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
512442,St Davids Court,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.8
512442,St Davids Court,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.47
512442,St Davids Court,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.74
512442,St Davids Court,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
512442,St Davids Court,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
512442,St Davids Court,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
512442,St Davids Court,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
512442,St Davids Court,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
