Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
512442,St Davids Court,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
512442,St Davids Court,2023-06-11T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
512442,St Davids Court,2023-06-11T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-11T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
512442,St Davids Court,2023-06-11T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
512442,St Davids Court,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
512442,St Davids Court,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
512442,St Davids Court,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
512442,St Davids Court,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
512442,St Davids Court,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
512442,St Davids Court,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
512442,St Davids Court,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
512442,St Davids Court,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
512442,St Davids Court,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
512442,St Davids Court,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
512442,St Davids Court,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
512442,St Davids Court,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
512442,St Davids Court,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
512442,St Davids Court,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
512442,St Davids Court,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
512442,St Davids Court,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
512442,St Davids Court,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
512442,St Davids Court,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
512442,St Davids Court,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
512442,St Davids Court,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
512442,St Davids Court,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
512442,St Davids Court,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,30.9
512442,St Davids Court,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
512442,St Davids Court,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
512442,St Davids Court,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
512442,St Davids Court,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
512442,St Davids Court,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
512442,St Davids Court,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
512442,St Davids Court,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
512442,St Davids Court,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
512442,St Davids Court,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
512442,St Davids Court,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.77
512442,St Davids Court,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.8
512442,St Davids Court,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.87
512442,St Davids Court,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
512442,St Davids Court,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
512442,St Davids Court,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
512442,St Davids Court,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
512442,St Davids Court,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
512442,St Davids Court,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
512442,St Davids Court,2023-06-11T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
512442,St Davids Court,2023-06-11T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-11T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
512442,St Davids Court,2023-06-11T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
512442,St Davids Court,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.98
512442,St Davids Court,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
512442,St Davids Court,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.87
512442,St Davids Court,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
512442,St Davids Court,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
512442,St Davids Court,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
512442,St Davids Court,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
512442,St Davids Court,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
512442,St Davids Court,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.93
512442,St Davids Court,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
512442,St Davids Court,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
512442,St Davids Court,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
512442,St Davids Court,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
512442,St Davids Court,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
512442,St Davids Court,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
512442,St Davids Court,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
512442,St Davids Court,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
512442,St Davids Court,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
512442,St Davids Court,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
512442,St Davids Court,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
512442,St Davids Court,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
512442,St Davids Court,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,30.9
512442,St Davids Court,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
512442,St Davids Court,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
512442,St Davids Court,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
512442,St Davids Court,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
512442,St Davids Court,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
512442,St Davids Court,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
512442,St Davids Court,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
512442,St Davids Court,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
512442,St Davids Court,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
512442,St Davids Court,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.13
512442,St Davids Court,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.56
512442,St Davids Court,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.6
512442,St Davids Court,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
512442,St Davids Court,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
512442,St Davids Court,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
512442,St Davids Court,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
512442,St Davids Court,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
512442,St Davids Court,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
512442,St Davids Court,2023-06-11T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
512442,St Davids Court,2023-06-11T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-11T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
512442,St Davids Court,2023-06-11T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.46
512442,St Davids Court,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.89
512442,St Davids Court,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.97
512442,St Davids Court,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
512442,St Davids Court,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
512442,St Davids Court,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
512442,St Davids Court,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
512442,St Davids Court,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
512442,St Davids Court,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.54
512442,St Davids Court,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
512442,St Davids Court,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
512442,St Davids Court,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
512442,St Davids Court,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
512442,St Davids Court,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
512442,St Davids Court,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
512442,St Davids Court,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
512442,St Davids Court,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
512442,St Davids Court,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
512442,St Davids Court,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
512442,St Davids Court,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
512442,St Davids Court,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
512442,St Davids Court,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,31.0
512442,St Davids Court,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
512442,St Davids Court,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
512442,St Davids Court,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
512442,St Davids Court,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
512442,St Davids Court,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
512442,St Davids Court,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
512442,St Davids Court,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
512442,St Davids Court,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
512442,St Davids Court,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
512442,St Davids Court,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.9
512442,St Davids Court,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.07
512442,St Davids Court,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.11
512442,St Davids Court,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
512442,St Davids Court,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
512442,St Davids Court,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
512442,St Davids Court,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
512442,St Davids Court,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
512442,St Davids Court,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
512442,St Davids Court,2023-06-11T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
512442,St Davids Court,2023-06-11T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-11T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
512442,St Davids Court,2023-06-11T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.22
512442,St Davids Court,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.32
512442,St Davids Court,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.43
512442,St Davids Court,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
512442,St Davids Court,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
512442,St Davids Court,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
512442,St Davids Court,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
512442,St Davids Court,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
512442,St Davids Court,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
512442,St Davids Court,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
512442,St Davids Court,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
512442,St Davids Court,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
512442,St Davids Court,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
512442,St Davids Court,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
512442,St Davids Court,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
512442,St Davids Court,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.64
512442,St Davids Court,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
512442,St Davids Court,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
512442,St Davids Court,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
512442,St Davids Court,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
512442,St Davids Court,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
512442,St Davids Court,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,31.0
512442,St Davids Court,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
512442,St Davids Court,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
512442,St Davids Court,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
512442,St Davids Court,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
512442,St Davids Court,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
512442,St Davids Court,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
512442,St Davids Court,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
512442,St Davids Court,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
512442,St Davids Court,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
512442,St Davids Court,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.17
512442,St Davids Court,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.73
512442,St Davids Court,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.02
512442,St Davids Court,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
512442,St Davids Court,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
512442,St Davids Court,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
512442,St Davids Court,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
512442,St Davids Court,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
512442,St Davids Court,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
512442,St Davids Court,2023-06-11T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
512442,St Davids Court,2023-06-11T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-11T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
512442,St Davids Court,2023-06-11T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
512442,St Davids Court,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.91
512442,St Davids Court,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
512442,St Davids Court,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.92
512442,St Davids Court,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
512442,St Davids Court,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
512442,St Davids Court,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
512442,St Davids Court,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
512442,St Davids Court,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
512442,St Davids Court,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
512442,St Davids Court,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
512442,St Davids Court,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
512442,St Davids Court,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
512442,St Davids Court,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
512442,St Davids Court,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
512442,St Davids Court,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
512442,St Davids Court,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
512442,St Davids Court,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
512442,St Davids Court,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
512442,St Davids Court,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
512442,St Davids Court,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
512442,St Davids Court,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
512442,St Davids Court,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,31.0
512442,St Davids Court,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
512442,St Davids Court,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
512442,St Davids Court,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
512442,St Davids Court,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
512442,St Davids Court,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
512442,St Davids Court,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
512442,St Davids Court,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
512442,St Davids Court,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
512442,St Davids Court,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
512442,St Davids Court,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.41
512442,St Davids Court,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.19
512442,St Davids Court,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.41
512442,St Davids Court,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
512442,St Davids Court,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
512442,St Davids Court,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
512442,St Davids Court,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
512442,St Davids Court,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
512442,St Davids Court,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-11T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-11T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-11T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-11T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.22
512442,St Davids Court,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.61
512442,St Davids Court,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
512442,St Davids Court,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
512442,St Davids Court,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
512442,St Davids Court,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
512442,St Davids Court,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
512442,St Davids Court,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
512442,St Davids Court,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
512442,St Davids Court,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
512442,St Davids Court,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
512442,St Davids Court,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
512442,St Davids Court,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
512442,St Davids Court,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
512442,St Davids Court,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
512442,St Davids Court,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
512442,St Davids Court,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
512442,St Davids Court,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
512442,St Davids Court,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
512442,St Davids Court,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
512442,St Davids Court,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
512442,St Davids Court,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,31.1
512442,St Davids Court,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
512442,St Davids Court,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
512442,St Davids Court,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
512442,St Davids Court,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
512442,St Davids Court,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
512442,St Davids Court,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
512442,St Davids Court,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
512442,St Davids Court,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
512442,St Davids Court,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
512442,St Davids Court,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.27
512442,St Davids Court,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.69
512442,St Davids Court,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.21
512442,St Davids Court,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
512442,St Davids Court,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
512442,St Davids Court,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
512442,St Davids Court,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
512442,St Davids Court,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-11T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-11T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-11T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-11T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.2
512442,St Davids Court,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.59
512442,St Davids Court,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.0
512442,St Davids Court,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
512442,St Davids Court,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
512442,St Davids Court,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
512442,St Davids Court,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
512442,St Davids Court,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
512442,St Davids Court,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
512442,St Davids Court,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
512442,St Davids Court,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
512442,St Davids Court,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
512442,St Davids Court,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
512442,St Davids Court,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
512442,St Davids Court,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
512442,St Davids Court,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
512442,St Davids Court,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
512442,St Davids Court,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
512442,St Davids Court,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
512442,St Davids Court,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
512442,St Davids Court,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
512442,St Davids Court,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
512442,St Davids Court,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,31.1
512442,St Davids Court,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
512442,St Davids Court,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
512442,St Davids Court,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
512442,St Davids Court,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
512442,St Davids Court,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
512442,St Davids Court,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
512442,St Davids Court,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
512442,St Davids Court,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
512442,St Davids Court,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
512442,St Davids Court,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.05
512442,St Davids Court,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.63
512442,St Davids Court,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.04
512442,St Davids Court,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
512442,St Davids Court,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
512442,St Davids Court,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
512442,St Davids Court,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
512442,St Davids Court,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-11T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-11T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-11T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-11T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
512442,St Davids Court,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.09
512442,St Davids Court,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
512442,St Davids Court,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
512442,St Davids Court,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
512442,St Davids Court,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
512442,St Davids Court,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
512442,St Davids Court,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
512442,St Davids Court,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
512442,St Davids Court,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
512442,St Davids Court,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
512442,St Davids Court,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
512442,St Davids Court,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
512442,St Davids Court,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
512442,St Davids Court,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
512442,St Davids Court,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
512442,St Davids Court,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
512442,St Davids Court,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
512442,St Davids Court,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
512442,St Davids Court,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
512442,St Davids Court,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
512442,St Davids Court,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
512442,St Davids Court,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,31.1
512442,St Davids Court,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
512442,St Davids Court,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
512442,St Davids Court,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
512442,St Davids Court,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
512442,St Davids Court,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
512442,St Davids Court,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
512442,St Davids Court,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
512442,St Davids Court,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
512442,St Davids Court,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
512442,St Davids Court,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.55
512442,St Davids Court,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.92
512442,St Davids Court,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.92
512442,St Davids Court,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
512442,St Davids Court,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
512442,St Davids Court,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
512442,St Davids Court,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
512442,St Davids Court,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
512442,St Davids Court,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
512442,St Davids Court,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
512442,St Davids Court,2023-06-11T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-11T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
512442,St Davids Court,2023-06-11T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
512442,St Davids Court,2023-06-11T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
512442,St Davids Court,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
512442,St Davids Court,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.18
512442,St Davids Court,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.05
512442,St Davids Court,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
512442,St Davids Court,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
512442,St Davids Court,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.0
512442,St Davids Court,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
512442,St Davids Court,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
512442,St Davids Court,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.18
512442,St Davids Court,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
512442,St Davids Court,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
512442,St Davids Court,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
512442,St Davids Court,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
512442,St Davids Court,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
512442,St Davids Court,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
512442,St Davids Court,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
512442,St Davids Court,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
512442,St Davids Court,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
512442,St Davids Court,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
512442,St Davids Court,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
512442,St Davids Court,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
512442,St Davids Court,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,31.1
512442,St Davids Court,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
512442,St Davids Court,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
512442,St Davids Court,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
512442,St Davids Court,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
512442,St Davids Court,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
512442,St Davids Court,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
512442,St Davids Court,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
512442,St Davids Court,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
512442,St Davids Court,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.88
512442,St Davids Court,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.63
512442,St Davids Court,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.31
512442,St Davids Court,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
512442,St Davids Court,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
512442,St Davids Court,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
512442,St Davids Court,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
512442,St Davids Court,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
512442,St Davids Court,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
512442,St Davids Court,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
512442,St Davids Court,2023-06-11T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-11T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
512442,St Davids Court,2023-06-11T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512442,St Davids Court,2023-06-11T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
512442,St Davids Court,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.66
512442,St Davids Court,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
512442,St Davids Court,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
512442,St Davids Court,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
512442,St Davids Court,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
512442,St Davids Court,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
512442,St Davids Court,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
512442,St Davids Court,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
