Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
512442,St Davids Court,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.36
512442,St Davids Court,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
512442,St Davids Court,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
512442,St Davids Court,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
512442,St Davids Court,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.8
512442,St Davids Court,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
512442,St Davids Court,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
512442,St Davids Court,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
512442,St Davids Court,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
512442,St Davids Court,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
512442,St Davids Court,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
512442,St Davids Court,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
512442,St Davids Court,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
512442,St Davids Court,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,31.2
512442,St Davids Court,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
512442,St Davids Court,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
512442,St Davids Court,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
512442,St Davids Court,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
512442,St Davids Court,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
512442,St Davids Court,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
512442,St Davids Court,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
512442,St Davids Court,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
512442,St Davids Court,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.51
512442,St Davids Court,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.86
512442,St Davids Court,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.06
512442,St Davids Court,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
512442,St Davids Court,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
512442,St Davids Court,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
512442,St Davids Court,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
512442,St Davids Court,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-11T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-11T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-11T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-11T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
512442,St Davids Court,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.23
512442,St Davids Court,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
512442,St Davids Court,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
512442,St Davids Court,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
512442,St Davids Court,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
512442,St Davids Court,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
512442,St Davids Court,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
512442,St Davids Court,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.06
512442,St Davids Court,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.87
512442,St Davids Court,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
512442,St Davids Court,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
512442,St Davids Court,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
512442,St Davids Court,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
512442,St Davids Court,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
512442,St Davids Court,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
512442,St Davids Court,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
512442,St Davids Court,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
512442,St Davids Court,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
512442,St Davids Court,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
512442,St Davids Court,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
512442,St Davids Court,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,31.3
512442,St Davids Court,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
512442,St Davids Court,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
512442,St Davids Court,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
512442,St Davids Court,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
512442,St Davids Court,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
512442,St Davids Court,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
512442,St Davids Court,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
512442,St Davids Court,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
512442,St Davids Court,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.38
512442,St Davids Court,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.13
512442,St Davids Court,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.76
512442,St Davids Court,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
512442,St Davids Court,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
512442,St Davids Court,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
512442,St Davids Court,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
512442,St Davids Court,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-11T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-11T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-11T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-11T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.7
512442,St Davids Court,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.52
512442,St Davids Court,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.45
512442,St Davids Court,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
512442,St Davids Court,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
512442,St Davids Court,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.0
512442,St Davids Court,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
512442,St Davids Court,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
512442,St Davids Court,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
512442,St Davids Court,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.52
512442,St Davids Court,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
512442,St Davids Court,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
512442,St Davids Court,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
512442,St Davids Court,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
512442,St Davids Court,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
512442,St Davids Court,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
512442,St Davids Court,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
512442,St Davids Court,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
512442,St Davids Court,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
512442,St Davids Court,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
512442,St Davids Court,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
512442,St Davids Court,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,31.3
512442,St Davids Court,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
512442,St Davids Court,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
512442,St Davids Court,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
512442,St Davids Court,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
512442,St Davids Court,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
512442,St Davids Court,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
512442,St Davids Court,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
512442,St Davids Court,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
512442,St Davids Court,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
512442,St Davids Court,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.43
512442,St Davids Court,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.32
512442,St Davids Court,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.87
512442,St Davids Court,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
512442,St Davids Court,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
512442,St Davids Court,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
512442,St Davids Court,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
512442,St Davids Court,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-11T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-11T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-11T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-11T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
512442,St Davids Court,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.62
512442,St Davids Court,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
512442,St Davids Court,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
512442,St Davids Court,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
512442,St Davids Court,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
512442,St Davids Court,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
512442,St Davids Court,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
512442,St Davids Court,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
512442,St Davids Court,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.9
512442,St Davids Court,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
512442,St Davids Court,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
512442,St Davids Court,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
512442,St Davids Court,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.5
512442,St Davids Court,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
512442,St Davids Court,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
512442,St Davids Court,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
512442,St Davids Court,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
512442,St Davids Court,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
512442,St Davids Court,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
512442,St Davids Court,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
512442,St Davids Court,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,31.3
512442,St Davids Court,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
512442,St Davids Court,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
512442,St Davids Court,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
512442,St Davids Court,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
512442,St Davids Court,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
512442,St Davids Court,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
512442,St Davids Court,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
512442,St Davids Court,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512442,St Davids Court,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
512442,St Davids Court,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.03
512442,St Davids Court,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.88
512442,St Davids Court,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.05
512442,St Davids Court,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
512442,St Davids Court,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
512442,St Davids Court,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
512442,St Davids Court,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
512442,St Davids Court,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
512442,St Davids Court,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-11T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-11T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-11T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-11T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
512442,St Davids Court,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
512442,St Davids Court,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
512442,St Davids Court,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
512442,St Davids Court,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
512442,St Davids Court,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
512442,St Davids Court,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
512442,St Davids Court,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
512442,St Davids Court,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
512442,St Davids Court,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
512442,St Davids Court,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
512442,St Davids Court,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.94
512442,St Davids Court,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
512442,St Davids Court,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
512442,St Davids Court,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
512442,St Davids Court,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.7
512442,St Davids Court,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
512442,St Davids Court,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
512442,St Davids Court,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
512442,St Davids Court,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
512442,St Davids Court,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
512442,St Davids Court,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
512442,St Davids Court,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
512442,St Davids Court,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,31.3
512442,St Davids Court,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
512442,St Davids Court,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
512442,St Davids Court,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
512442,St Davids Court,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
512442,St Davids Court,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
512442,St Davids Court,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
512442,St Davids Court,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
512442,St Davids Court,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
512442,St Davids Court,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
512442,St Davids Court,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.89
512442,St Davids Court,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.08
512442,St Davids Court,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.94
512442,St Davids Court,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
512442,St Davids Court,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
512442,St Davids Court,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
512442,St Davids Court,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
512442,St Davids Court,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-11T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-11T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-11T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-11T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.76
512442,St Davids Court,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.12
512442,St Davids Court,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.58
512442,St Davids Court,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
512442,St Davids Court,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
512442,St Davids Court,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
512442,St Davids Court,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
512442,St Davids Court,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
512442,St Davids Court,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
512442,St Davids Court,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.02
512442,St Davids Court,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
512442,St Davids Court,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
512442,St Davids Court,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
512442,St Davids Court,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.7
512442,St Davids Court,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
512442,St Davids Court,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
512442,St Davids Court,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
512442,St Davids Court,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
512442,St Davids Court,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
512442,St Davids Court,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
512442,St Davids Court,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
512442,St Davids Court,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,31.3
512442,St Davids Court,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
512442,St Davids Court,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
512442,St Davids Court,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
512442,St Davids Court,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
512442,St Davids Court,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
512442,St Davids Court,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
512442,St Davids Court,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
512442,St Davids Court,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
512442,St Davids Court,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.03
512442,St Davids Court,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.62
512442,St Davids Court,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.48
512442,St Davids Court,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
512442,St Davids Court,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
512442,St Davids Court,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
512442,St Davids Court,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
512442,St Davids Court,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
512442,St Davids Court,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-11T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-11T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-11T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
512442,St Davids Court,2023-06-11T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.79
512442,St Davids Court,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
512442,St Davids Court,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.42
512442,St Davids Court,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
512442,St Davids Court,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.9
512442,St Davids Court,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
512442,St Davids Court,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.3
512442,St Davids Court,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
512442,St Davids Court,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
512442,St Davids Court,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.65
512442,St Davids Court,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
512442,St Davids Court,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
512442,St Davids Court,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
512442,St Davids Court,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.3
512442,St Davids Court,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
512442,St Davids Court,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
512442,St Davids Court,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
512442,St Davids Court,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
512442,St Davids Court,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
512442,St Davids Court,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
512442,St Davids Court,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
512442,St Davids Court,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
512442,St Davids Court,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,31.3
512442,St Davids Court,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
512442,St Davids Court,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
512442,St Davids Court,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
512442,St Davids Court,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
512442,St Davids Court,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
512442,St Davids Court,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512442,St Davids Court,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
512442,St Davids Court,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
512442,St Davids Court,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.9
512442,St Davids Court,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.15
512442,St Davids Court,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.72
512442,St Davids Court,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
512442,St Davids Court,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
512442,St Davids Court,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
512442,St Davids Court,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
512442,St Davids Court,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.36
512442,St Davids Court,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
512442,St Davids Court,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
512442,St Davids Court,2023-06-11T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-11T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
512442,St Davids Court,2023-06-11T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512442,St Davids Court,2023-06-11T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512442,St Davids Court,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.6
512442,St Davids Court,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.56
512442,St Davids Court,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
512442,St Davids Court,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.1
512442,St Davids Court,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
512442,St Davids Court,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
512442,St Davids Court,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
512442,St Davids Court,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
512442,St Davids Court,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
512442,St Davids Court,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
512442,St Davids Court,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.79
512442,St Davids Court,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
512442,St Davids Court,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
512442,St Davids Court,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
512442,St Davids Court,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
512442,St Davids Court,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
512442,St Davids Court,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
512442,St Davids Court,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
512442,St Davids Court,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
512442,St Davids Court,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
512442,St Davids Court,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
512442,St Davids Court,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
512442,St Davids Court,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,31.3
512442,St Davids Court,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
512442,St Davids Court,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
512442,St Davids Court,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
512442,St Davids Court,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
512442,St Davids Court,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
512442,St Davids Court,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
512442,St Davids Court,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
512442,St Davids Court,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
512442,St Davids Court,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.57
512442,St Davids Court,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.59
512442,St Davids Court,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.91
512442,St Davids Court,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
512442,St Davids Court,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
512442,St Davids Court,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
512442,St Davids Court,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
512442,St Davids Court,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.38
512442,St Davids Court,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
512442,St Davids Court,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
512442,St Davids Court,2023-06-11T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-11T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
512442,St Davids Court,2023-06-11T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512442,St Davids Court,2023-06-11T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
512442,St Davids Court,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.41
512442,St Davids Court,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.49
512442,St Davids Court,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.39
512442,St Davids Court,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
512442,St Davids Court,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
512442,St Davids Court,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
512442,St Davids Court,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.3
512442,St Davids Court,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
512442,St Davids Court,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
512442,St Davids Court,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.75
512442,St Davids Court,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
512442,St Davids Court,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
512442,St Davids Court,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
512442,St Davids Court,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
512442,St Davids Court,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
512442,St Davids Court,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
512442,St Davids Court,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
512442,St Davids Court,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
512442,St Davids Court,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
512442,St Davids Court,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
512442,St Davids Court,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
512442,St Davids Court,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,31.3
512442,St Davids Court,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
512442,St Davids Court,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
512442,St Davids Court,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
512442,St Davids Court,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
512442,St Davids Court,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
512442,St Davids Court,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
512442,St Davids Court,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
512442,St Davids Court,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.45
512442,St Davids Court,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.17
512442,St Davids Court,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.5
512442,St Davids Court,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
512442,St Davids Court,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
512442,St Davids Court,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
512442,St Davids Court,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
512442,St Davids Court,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-11T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-11T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-11T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-11T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.7
512442,St Davids Court,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
512442,St Davids Court,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
512442,St Davids Court,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
512442,St Davids Court,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
512442,St Davids Court,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
512442,St Davids Court,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
512442,St Davids Court,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
512442,St Davids Court,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
512442,St Davids Court,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.43
512442,St Davids Court,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
512442,St Davids Court,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
512442,St Davids Court,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
512442,St Davids Court,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
512442,St Davids Court,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
512442,St Davids Court,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
512442,St Davids Court,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
512442,St Davids Court,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
512442,St Davids Court,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
512442,St Davids Court,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
512442,St Davids Court,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
512442,St Davids Court,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,31.3
512442,St Davids Court,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
512442,St Davids Court,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
