Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
512442,St Davids Court,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
512442,St Davids Court,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
512442,St Davids Court,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
512442,St Davids Court,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512442,St Davids Court,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
512442,St Davids Court,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.5
512442,St Davids Court,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.37
512442,St Davids Court,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.81
512442,St Davids Court,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
512442,St Davids Court,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
512442,St Davids Court,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
512442,St Davids Court,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
512442,St Davids Court,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
512442,St Davids Court,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-11T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-11T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-11T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
512442,St Davids Court,2023-06-11T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
512442,St Davids Court,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
512442,St Davids Court,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.93
512442,St Davids Court,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
512442,St Davids Court,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
512442,St Davids Court,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
512442,St Davids Court,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
512442,St Davids Court,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
512442,St Davids Court,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
512442,St Davids Court,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.51
512442,St Davids Court,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
512442,St Davids Court,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
512442,St Davids Court,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
512442,St Davids Court,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
512442,St Davids Court,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
512442,St Davids Court,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
512442,St Davids Court,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
512442,St Davids Court,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
512442,St Davids Court,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
512442,St Davids Court,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
512442,St Davids Court,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
512442,St Davids Court,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,31.2
512442,St Davids Court,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
512442,St Davids Court,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
512442,St Davids Court,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
512442,St Davids Court,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
512442,St Davids Court,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
512442,St Davids Court,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
512442,St Davids Court,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
512442,St Davids Court,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
512442,St Davids Court,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.08
512442,St Davids Court,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.78
512442,St Davids Court,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.53
512442,St Davids Court,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
512442,St Davids Court,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
512442,St Davids Court,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
512442,St Davids Court,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
512442,St Davids Court,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
512442,St Davids Court,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-11T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-11T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-11T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-11T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
512442,St Davids Court,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
512442,St Davids Court,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
512442,St Davids Court,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.96
512442,St Davids Court,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
512442,St Davids Court,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
512442,St Davids Court,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
512442,St Davids Court,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
512442,St Davids Court,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
512442,St Davids Court,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
512442,St Davids Court,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
512442,St Davids Court,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
512442,St Davids Court,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
512442,St Davids Court,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
512442,St Davids Court,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
512442,St Davids Court,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
512442,St Davids Court,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
512442,St Davids Court,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.66
512442,St Davids Court,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
512442,St Davids Court,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
512442,St Davids Court,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
512442,St Davids Court,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
512442,St Davids Court,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,31.1
512442,St Davids Court,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
512442,St Davids Court,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
512442,St Davids Court,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
512442,St Davids Court,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
512442,St Davids Court,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512442,St Davids Court,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
512442,St Davids Court,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
512442,St Davids Court,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.83
512442,St Davids Court,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.77
512442,St Davids Court,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.58
512442,St Davids Court,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
512442,St Davids Court,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
512442,St Davids Court,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
512442,St Davids Court,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
512442,St Davids Court,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-11T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-11T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-11T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-11T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.73
512442,St Davids Court,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
512442,St Davids Court,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
512442,St Davids Court,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
512442,St Davids Court,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
512442,St Davids Court,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
512442,St Davids Court,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
512442,St Davids Court,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
512442,St Davids Court,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
512442,St Davids Court,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
512442,St Davids Court,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
512442,St Davids Court,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
512442,St Davids Court,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
512442,St Davids Court,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
512442,St Davids Court,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
512442,St Davids Court,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
512442,St Davids Court,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
512442,St Davids Court,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.68
512442,St Davids Court,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
512442,St Davids Court,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
512442,St Davids Court,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
512442,St Davids Court,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
512442,St Davids Court,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,31.1
512442,St Davids Court,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
512442,St Davids Court,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
512442,St Davids Court,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
512442,St Davids Court,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
512442,St Davids Court,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
512442,St Davids Court,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
512442,St Davids Court,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
512442,St Davids Court,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
512442,St Davids Court,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.4
512442,St Davids Court,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.66
512442,St Davids Court,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.56
512442,St Davids Court,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
512442,St Davids Court,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
512442,St Davids Court,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
512442,St Davids Court,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
512442,St Davids Court,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
512442,St Davids Court,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-11T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-11T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-11T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-11T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
512442,St Davids Court,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.23
512442,St Davids Court,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
512442,St Davids Court,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
512442,St Davids Court,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
512442,St Davids Court,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
512442,St Davids Court,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
512442,St Davids Court,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.12
512442,St Davids Court,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
512442,St Davids Court,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
512442,St Davids Court,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
512442,St Davids Court,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
512442,St Davids Court,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
512442,St Davids Court,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
512442,St Davids Court,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
512442,St Davids Court,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
512442,St Davids Court,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.3
512442,St Davids Court,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
512442,St Davids Court,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
512442,St Davids Court,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
512442,St Davids Court,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.3
512442,St Davids Court,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,31.1
512442,St Davids Court,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
512442,St Davids Court,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
512442,St Davids Court,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
512442,St Davids Court,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
512442,St Davids Court,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
512442,St Davids Court,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
512442,St Davids Court,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
512442,St Davids Court,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
512442,St Davids Court,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.62
512442,St Davids Court,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.16
512442,St Davids Court,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.32
512442,St Davids Court,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
512442,St Davids Court,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
512442,St Davids Court,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
512442,St Davids Court,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
512442,St Davids Court,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-11T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-11T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-11T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-11T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.51
512442,St Davids Court,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.33
512442,St Davids Court,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
512442,St Davids Court,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
512442,St Davids Court,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
512442,St Davids Court,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
512442,St Davids Court,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
512442,St Davids Court,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
512442,St Davids Court,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
512442,St Davids Court,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
512442,St Davids Court,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
512442,St Davids Court,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
512442,St Davids Court,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
512442,St Davids Court,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
512442,St Davids Court,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
512442,St Davids Court,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
512442,St Davids Court,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.67
512442,St Davids Court,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
512442,St Davids Court,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
512442,St Davids Court,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
512442,St Davids Court,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
512442,St Davids Court,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,31.1
512442,St Davids Court,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
512442,St Davids Court,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
512442,St Davids Court,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
512442,St Davids Court,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
512442,St Davids Court,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
512442,St Davids Court,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
512442,St Davids Court,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
512442,St Davids Court,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
512442,St Davids Court,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.59
512442,St Davids Court,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.85
512442,St Davids Court,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.63
512442,St Davids Court,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
512442,St Davids Court,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
512442,St Davids Court,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
512442,St Davids Court,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
512442,St Davids Court,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
512442,St Davids Court,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-11T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-11T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-11T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-11T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.25
512442,St Davids Court,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.21
512442,St Davids Court,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.98
512442,St Davids Court,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
512442,St Davids Court,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
512442,St Davids Court,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
512442,St Davids Court,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
512442,St Davids Court,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
512442,St Davids Court,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
512442,St Davids Court,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.43
512442,St Davids Court,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
512442,St Davids Court,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
512442,St Davids Court,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
512442,St Davids Court,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
512442,St Davids Court,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
512442,St Davids Court,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
512442,St Davids Court,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.85
512442,St Davids Court,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
512442,St Davids Court,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
512442,St Davids Court,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
512442,St Davids Court,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.8
512442,St Davids Court,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,31.0
512442,St Davids Court,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
512442,St Davids Court,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
512442,St Davids Court,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
512442,St Davids Court,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
512442,St Davids Court,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
512442,St Davids Court,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
512442,St Davids Court,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
512442,St Davids Court,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
512442,St Davids Court,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
512442,St Davids Court,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.46
512442,St Davids Court,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.75
512442,St Davids Court,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.38
512442,St Davids Court,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
512442,St Davids Court,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
512442,St Davids Court,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
512442,St Davids Court,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
512442,St Davids Court,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
512442,St Davids Court,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-11T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-11T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-11T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-11T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
512442,St Davids Court,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.38
512442,St Davids Court,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.67
512442,St Davids Court,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.03
512442,St Davids Court,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
512442,St Davids Court,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
512442,St Davids Court,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
512442,St Davids Court,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
512442,St Davids Court,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
512442,St Davids Court,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
512442,St Davids Court,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
512442,St Davids Court,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
512442,St Davids Court,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
512442,St Davids Court,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
512442,St Davids Court,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
512442,St Davids Court,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
512442,St Davids Court,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.15
512442,St Davids Court,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.95
512442,St Davids Court,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
512442,St Davids Court,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
512442,St Davids Court,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
512442,St Davids Court,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
512442,St Davids Court,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,31.0
512442,St Davids Court,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
512442,St Davids Court,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
512442,St Davids Court,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
512442,St Davids Court,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
512442,St Davids Court,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
512442,St Davids Court,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
512442,St Davids Court,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
512442,St Davids Court,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
512442,St Davids Court,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.66
512442,St Davids Court,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.42
512442,St Davids Court,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.39
512442,St Davids Court,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
512442,St Davids Court,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
512442,St Davids Court,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
512442,St Davids Court,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
512442,St Davids Court,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
512442,St Davids Court,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-11T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-11T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-11T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-11T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.05
512442,St Davids Court,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
512442,St Davids Court,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
512442,St Davids Court,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
512442,St Davids Court,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.7
512442,St Davids Court,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
512442,St Davids Court,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
512442,St Davids Court,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
512442,St Davids Court,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
512442,St Davids Court,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.05
512442,St Davids Court,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
512442,St Davids Court,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
512442,St Davids Court,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
512442,St Davids Court,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
512442,St Davids Court,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
512442,St Davids Court,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
512442,St Davids Court,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.07
512442,St Davids Court,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
512442,St Davids Court,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
512442,St Davids Court,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
512442,St Davids Court,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
512442,St Davids Court,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,30.9
512442,St Davids Court,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
512442,St Davids Court,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
512442,St Davids Court,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
512442,St Davids Court,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
512442,St Davids Court,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
512442,St Davids Court,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
512442,St Davids Court,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
512442,St Davids Court,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
512442,St Davids Court,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
512442,St Davids Court,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.8
512442,St Davids Court,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.13
512442,St Davids Court,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.77
512442,St Davids Court,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
512442,St Davids Court,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
512442,St Davids Court,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
512442,St Davids Court,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
512442,St Davids Court,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
512442,St Davids Court,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-11T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-11T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-11T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-11T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.1
512442,St Davids Court,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.84
512442,St Davids Court,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
512442,St Davids Court,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
512442,St Davids Court,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.1
512442,St Davids Court,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.8
512442,St Davids Court,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
512442,St Davids Court,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
512442,St Davids Court,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
512442,St Davids Court,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
512442,St Davids Court,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
512442,St Davids Court,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
512442,St Davids Court,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
512442,St Davids Court,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
512442,St Davids Court,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
512442,St Davids Court,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
512442,St Davids Court,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.03
512442,St Davids Court,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
512442,St Davids Court,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
512442,St Davids Court,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
512442,St Davids Court,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
512442,St Davids Court,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,30.9
512442,St Davids Court,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
512442,St Davids Court,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
512442,St Davids Court,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
512442,St Davids Court,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
512442,St Davids Court,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
512442,St Davids Court,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
512442,St Davids Court,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
512442,St Davids Court,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
512442,St Davids Court,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
512442,St Davids Court,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.54
512442,St Davids Court,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.51
512442,St Davids Court,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.96
512442,St Davids Court,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
512442,St Davids Court,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
512442,St Davids Court,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
512442,St Davids Court,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
512442,St Davids Court,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
512442,St Davids Court,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
