Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-11T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-11T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-11T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-11T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.26
512442,St Davids Court,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.2
512442,St Davids Court,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.83
512442,St Davids Court,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
512442,St Davids Court,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.7
512442,St Davids Court,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
512442,St Davids Court,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
512442,St Davids Court,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
512442,St Davids Court,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
512442,St Davids Court,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
512442,St Davids Court,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
512442,St Davids Court,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
512442,St Davids Court,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
512442,St Davids Court,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
512442,St Davids Court,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
512442,St Davids Court,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
512442,St Davids Court,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.58
512442,St Davids Court,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
512442,St Davids Court,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
512442,St Davids Court,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
512442,St Davids Court,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
512442,St Davids Court,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,30.9
512442,St Davids Court,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
512442,St Davids Court,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
512442,St Davids Court,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
512442,St Davids Court,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
512442,St Davids Court,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
512442,St Davids Court,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
512442,St Davids Court,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
512442,St Davids Court,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.92
512442,St Davids Court,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.12
512442,St Davids Court,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.61
512442,St Davids Court,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
512442,St Davids Court,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
512442,St Davids Court,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
512442,St Davids Court,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
512442,St Davids Court,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
512442,St Davids Court,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
512442,St Davids Court,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
512442,St Davids Court,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
512442,St Davids Court,2023-06-11T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-11T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
512442,St Davids Court,2023-06-11T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
512442,St Davids Court,2023-06-11T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512442,St Davids Court,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
512442,St Davids Court,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.25
512442,St Davids Court,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.37
512442,St Davids Court,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
512442,St Davids Court,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
512442,St Davids Court,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.0
512442,St Davids Court,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
512442,St Davids Court,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
512442,St Davids Court,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
512442,St Davids Court,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
512442,St Davids Court,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
512442,St Davids Court,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
512442,St Davids Court,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
512442,St Davids Court,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
512442,St Davids Court,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
512442,St Davids Court,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
512442,St Davids Court,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.96
512442,St Davids Court,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
512442,St Davids Court,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
512442,St Davids Court,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
512442,St Davids Court,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
512442,St Davids Court,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
512442,St Davids Court,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,30.9
512442,St Davids Court,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
512442,St Davids Court,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
512442,St Davids Court,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
512442,St Davids Court,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
512442,St Davids Court,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
512442,St Davids Court,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
512442,St Davids Court,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
512442,St Davids Court,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
512442,St Davids Court,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
512442,St Davids Court,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.68
512442,St Davids Court,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.96
512442,St Davids Court,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.31
512442,St Davids Court,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
512442,St Davids Court,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
512442,St Davids Court,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
512442,St Davids Court,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
512442,St Davids Court,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
512442,St Davids Court,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
512442,St Davids Court,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
512442,St Davids Court,2023-06-11T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-11T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
512442,St Davids Court,2023-06-11T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512442,St Davids Court,2023-06-11T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
512442,St Davids Court,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.76
512442,St Davids Court,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.52
512442,St Davids Court,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.14
512442,St Davids Court,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
512442,St Davids Court,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
512442,St Davids Court,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.1
512442,St Davids Court,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
512442,St Davids Court,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
512442,St Davids Court,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
512442,St Davids Court,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
512442,St Davids Court,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
512442,St Davids Court,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
512442,St Davids Court,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
512442,St Davids Court,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
512442,St Davids Court,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
512442,St Davids Court,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
512442,St Davids Court,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
512442,St Davids Court,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
512442,St Davids Court,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
512442,St Davids Court,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
512442,St Davids Court,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
512442,St Davids Court,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
512442,St Davids Court,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
512442,St Davids Court,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
512442,St Davids Court,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
512442,St Davids Court,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
512442,St Davids Court,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
512442,St Davids Court,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
512442,St Davids Court,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
512442,St Davids Court,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
512442,St Davids Court,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
512442,St Davids Court,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
512442,St Davids Court,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.12
512442,St Davids Court,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.2
512442,St Davids Court,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.4
512442,St Davids Court,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
512442,St Davids Court,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
512442,St Davids Court,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
512442,St Davids Court,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
512442,St Davids Court,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
512442,St Davids Court,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
512442,St Davids Court,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-11T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-11T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-11T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-11T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.09
512442,St Davids Court,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.01
512442,St Davids Court,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
512442,St Davids Court,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
512442,St Davids Court,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.3
512442,St Davids Court,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.9
512442,St Davids Court,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
512442,St Davids Court,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
512442,St Davids Court,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
512442,St Davids Court,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
512442,St Davids Court,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
512442,St Davids Court,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
512442,St Davids Court,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
512442,St Davids Court,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
512442,St Davids Court,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
512442,St Davids Court,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
512442,St Davids Court,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
512442,St Davids Court,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
512442,St Davids Court,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
512442,St Davids Court,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
512442,St Davids Court,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
512442,St Davids Court,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
512442,St Davids Court,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
512442,St Davids Court,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
512442,St Davids Court,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
512442,St Davids Court,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
512442,St Davids Court,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
512442,St Davids Court,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
512442,St Davids Court,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
512442,St Davids Court,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.67
512442,St Davids Court,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.5
512442,St Davids Court,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.94
512442,St Davids Court,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
512442,St Davids Court,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
512442,St Davids Court,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
512442,St Davids Court,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
512442,St Davids Court,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-11T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-11T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-11T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-11T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.55
512442,St Davids Court,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.4
512442,St Davids Court,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
512442,St Davids Court,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
512442,St Davids Court,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
512442,St Davids Court,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
512442,St Davids Court,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
512442,St Davids Court,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
512442,St Davids Court,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
512442,St Davids Court,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
512442,St Davids Court,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
512442,St Davids Court,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
512442,St Davids Court,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
512442,St Davids Court,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
512442,St Davids Court,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
512442,St Davids Court,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
512442,St Davids Court,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
512442,St Davids Court,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
512442,St Davids Court,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
512442,St Davids Court,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
512442,St Davids Court,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
512442,St Davids Court,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
512442,St Davids Court,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
512442,St Davids Court,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
512442,St Davids Court,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
512442,St Davids Court,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
512442,St Davids Court,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
512442,St Davids Court,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
512442,St Davids Court,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.02
512442,St Davids Court,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.05
512442,St Davids Court,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.29
512442,St Davids Court,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
512442,St Davids Court,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
512442,St Davids Court,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
512442,St Davids Court,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
512442,St Davids Court,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
512442,St Davids Court,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.5
512442,St Davids Court,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
512442,St Davids Court,2023-06-11T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-11T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
512442,St Davids Court,2023-06-11T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
512442,St Davids Court,2023-06-11T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
512442,St Davids Court,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.46
512442,St Davids Court,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
512442,St Davids Court,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
512442,St Davids Court,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
512442,St Davids Court,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
512442,St Davids Court,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
512442,St Davids Court,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
512442,St Davids Court,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
512442,St Davids Court,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
512442,St Davids Court,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
512442,St Davids Court,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
512442,St Davids Court,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
512442,St Davids Court,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
512442,St Davids Court,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
512442,St Davids Court,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
512442,St Davids Court,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
512442,St Davids Court,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
512442,St Davids Court,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
512442,St Davids Court,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
512442,St Davids Court,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
512442,St Davids Court,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
512442,St Davids Court,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
512442,St Davids Court,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
512442,St Davids Court,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
512442,St Davids Court,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
512442,St Davids Court,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
512442,St Davids Court,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
512442,St Davids Court,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.51
512442,St Davids Court,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.58
512442,St Davids Court,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.35
512442,St Davids Court,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
512442,St Davids Court,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
512442,St Davids Court,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
512442,St Davids Court,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
512442,St Davids Court,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
512442,St Davids Court,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.67
512442,St Davids Court,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
512442,St Davids Court,2023-06-11T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-11T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
512442,St Davids Court,2023-06-11T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
512442,St Davids Court,2023-06-11T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
512442,St Davids Court,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.33
512442,St Davids Court,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.33
512442,St Davids Court,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.31
512442,St Davids Court,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
512442,St Davids Court,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
512442,St Davids Court,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
512442,St Davids Court,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
512442,St Davids Court,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
512442,St Davids Court,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
512442,St Davids Court,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
512442,St Davids Court,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
512442,St Davids Court,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
512442,St Davids Court,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
512442,St Davids Court,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
512442,St Davids Court,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
512442,St Davids Court,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
512442,St Davids Court,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
512442,St Davids Court,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
512442,St Davids Court,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
512442,St Davids Court,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
512442,St Davids Court,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
512442,St Davids Court,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
512442,St Davids Court,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
512442,St Davids Court,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
512442,St Davids Court,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
512442,St Davids Court,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
512442,St Davids Court,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
512442,St Davids Court,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
512442,St Davids Court,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
512442,St Davids Court,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.88
512442,St Davids Court,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.62
512442,St Davids Court,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.62
512442,St Davids Court,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
512442,St Davids Court,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
512442,St Davids Court,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
512442,St Davids Court,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
512442,St Davids Court,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
512442,St Davids Court,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
512442,St Davids Court,2023-06-11T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-11T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-11T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-11T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.65
512442,St Davids Court,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.38
512442,St Davids Court,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
512442,St Davids Court,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
512442,St Davids Court,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
512442,St Davids Court,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
512442,St Davids Court,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
512442,St Davids Court,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
512442,St Davids Court,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
512442,St Davids Court,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
512442,St Davids Court,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
512442,St Davids Court,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
512442,St Davids Court,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
512442,St Davids Court,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
512442,St Davids Court,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
512442,St Davids Court,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
512442,St Davids Court,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
512442,St Davids Court,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
512442,St Davids Court,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
512442,St Davids Court,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
512442,St Davids Court,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
512442,St Davids Court,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
512442,St Davids Court,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
512442,St Davids Court,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
512442,St Davids Court,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
512442,St Davids Court,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
512442,St Davids Court,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
512442,St Davids Court,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
512442,St Davids Court,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
512442,St Davids Court,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
512442,St Davids Court,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
512442,St Davids Court,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.69
512442,St Davids Court,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.78
512442,St Davids Court,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.4
512442,St Davids Court,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
512442,St Davids Court,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
512442,St Davids Court,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
512442,St Davids Court,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
512442,St Davids Court,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
512442,St Davids Court,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
512442,St Davids Court,2023-06-11T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-11T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-11T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-11T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.44
512442,St Davids Court,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.1
512442,St Davids Court,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
512442,St Davids Court,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
512442,St Davids Court,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
512442,St Davids Court,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
512442,St Davids Court,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
512442,St Davids Court,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
512442,St Davids Court,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
512442,St Davids Court,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
512442,St Davids Court,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
512442,St Davids Court,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
512442,St Davids Court,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
512442,St Davids Court,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
512442,St Davids Court,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
512442,St Davids Court,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
512442,St Davids Court,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
512442,St Davids Court,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
512442,St Davids Court,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
512442,St Davids Court,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
512442,St Davids Court,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
512442,St Davids Court,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
512442,St Davids Court,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
512442,St Davids Court,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
512442,St Davids Court,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
512442,St Davids Court,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
512442,St Davids Court,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
512442,St Davids Court,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
512442,St Davids Court,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
512442,St Davids Court,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
512442,St Davids Court,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
512442,St Davids Court,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.8
512442,St Davids Court,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.58
512442,St Davids Court,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.6
512442,St Davids Court,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
512442,St Davids Court,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
512442,St Davids Court,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
512442,St Davids Court,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
512442,St Davids Court,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
512442,St Davids Court,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
512442,St Davids Court,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-11T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-11T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-11T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
512442,St Davids Court,2023-06-11T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.52
512442,St Davids Court,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.77
512442,St Davids Court,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
512442,St Davids Court,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
512442,St Davids Court,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
512442,St Davids Court,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
512442,St Davids Court,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
512442,St Davids Court,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
512442,St Davids Court,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
512442,St Davids Court,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
