Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
512442,St Davids Court,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
512442,St Davids Court,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
512442,St Davids Court,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
512442,St Davids Court,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
512442,St Davids Court,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
512442,St Davids Court,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
512442,St Davids Court,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
512442,St Davids Court,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
512442,St Davids Court,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
512442,St Davids Court,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
512442,St Davids Court,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,30.7
512442,St Davids Court,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
512442,St Davids Court,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
512442,St Davids Court,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
512442,St Davids Court,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
512442,St Davids Court,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
512442,St Davids Court,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
512442,St Davids Court,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
512442,St Davids Court,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.37
512442,St Davids Court,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.99
512442,St Davids Court,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
512442,St Davids Court,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
512442,St Davids Court,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
512442,St Davids Court,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
512442,St Davids Court,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
512442,St Davids Court,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.23
512442,St Davids Court,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
512442,St Davids Court,2023-06-11T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-11T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-11T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-11T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
512442,St Davids Court,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.09
512442,St Davids Court,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.78
512442,St Davids Court,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
512442,St Davids Court,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
512442,St Davids Court,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
512442,St Davids Court,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
512442,St Davids Court,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
512442,St Davids Court,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
512442,St Davids Court,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
512442,St Davids Court,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
512442,St Davids Court,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
512442,St Davids Court,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
512442,St Davids Court,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
512442,St Davids Court,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
512442,St Davids Court,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
512442,St Davids Court,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
512442,St Davids Court,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
512442,St Davids Court,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
512442,St Davids Court,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
512442,St Davids Court,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
512442,St Davids Court,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
512442,St Davids Court,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,30.7
512442,St Davids Court,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
512442,St Davids Court,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
512442,St Davids Court,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
512442,St Davids Court,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
512442,St Davids Court,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
512442,St Davids Court,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
512442,St Davids Court,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
512442,St Davids Court,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
512442,St Davids Court,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.58
512442,St Davids Court,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.03
512442,St Davids Court,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.84
512442,St Davids Court,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
512442,St Davids Court,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
512442,St Davids Court,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
512442,St Davids Court,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
512442,St Davids Court,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.24
512442,St Davids Court,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
512442,St Davids Court,2023-06-11T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-11T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
512442,St Davids Court,2023-06-11T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-11T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
512442,St Davids Court,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
512442,St Davids Court,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
512442,St Davids Court,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.23
512442,St Davids Court,2023-06-11T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
512442,St Davids Court,2023-06-11T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
512442,St Davids Court,2023-06-11T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
512442,St Davids Court,2023-06-11T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
512442,St Davids Court,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
512442,St Davids Court,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
512442,St Davids Court,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
512442,St Davids Court,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
512442,St Davids Court,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
512442,St Davids Court,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
512442,St Davids Court,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
512442,St Davids Court,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
512442,St Davids Court,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
512442,St Davids Court,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
512442,St Davids Court,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
512442,St Davids Court,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
512442,St Davids Court,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
512442,St Davids Court,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
512442,St Davids Court,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,30.7
512442,St Davids Court,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
512442,St Davids Court,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
512442,St Davids Court,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
512442,St Davids Court,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
512442,St Davids Court,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
512442,St Davids Court,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
512442,St Davids Court,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.53
512442,St Davids Court,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.49
512442,St Davids Court,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.13
512442,St Davids Court,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
512442,St Davids Court,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
512442,St Davids Court,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
512442,St Davids Court,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
512442,St Davids Court,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.28
512442,St Davids Court,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
512442,St Davids Court,2023-06-11T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-11T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
512442,St Davids Court,2023-06-11T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-11T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
512442,St Davids Court,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
512442,St Davids Court,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
512442,St Davids Court,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
512442,St Davids Court,2023-06-11T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
512442,St Davids Court,2023-06-11T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
512442,St Davids Court,2023-06-11T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
512442,St Davids Court,2023-06-11T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
512442,St Davids Court,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
512442,St Davids Court,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
512442,St Davids Court,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
512442,St Davids Court,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
512442,St Davids Court,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
512442,St Davids Court,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
512442,St Davids Court,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
512442,St Davids Court,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
512442,St Davids Court,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
512442,St Davids Court,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
512442,St Davids Court,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
512442,St Davids Court,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512442,St Davids Court,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
512442,St Davids Court,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
512442,St Davids Court,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,30.6
512442,St Davids Court,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
512442,St Davids Court,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
512442,St Davids Court,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
512442,St Davids Court,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
512442,St Davids Court,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
512442,St Davids Court,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
512442,St Davids Court,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
512442,St Davids Court,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
512442,St Davids Court,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
512442,St Davids Court,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.97
512442,St Davids Court,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.51
512442,St Davids Court,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.47
512442,St Davids Court,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
512442,St Davids Court,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
512442,St Davids Court,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
512442,St Davids Court,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
512442,St Davids Court,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
512442,St Davids Court,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
512442,St Davids Court,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-11T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
512442,St Davids Court,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
512442,St Davids Court,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.16
512442,St Davids Court,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.42
512442,St Davids Court,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.78
512442,St Davids Court,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
512442,St Davids Court,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
512442,St Davids Court,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
512442,St Davids Court,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
512442,St Davids Court,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
512442,St Davids Court,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
512442,St Davids Court,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
512442,St Davids Court,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
512442,St Davids Court,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
512442,St Davids Court,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
512442,St Davids Court,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
512442,St Davids Court,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
512442,St Davids Court,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.11
512442,St Davids Court,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
512442,St Davids Court,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
512442,St Davids Court,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
512442,St Davids Court,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
512442,St Davids Court,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
512442,St Davids Court,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,30.6
512442,St Davids Court,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
512442,St Davids Court,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
512442,St Davids Court,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
512442,St Davids Court,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
512442,St Davids Court,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
512442,St Davids Court,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
512442,St Davids Court,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
512442,St Davids Court,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.05
512442,St Davids Court,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.55
512442,St Davids Court,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.51
512442,St Davids Court,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
512442,St Davids Court,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
512442,St Davids Court,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
512442,St Davids Court,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
512442,St Davids Court,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
512442,St Davids Court,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.24
512442,St Davids Court,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
512442,St Davids Court,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
512442,St Davids Court,2023-06-11T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
512442,St Davids Court,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
512442,St Davids Court,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512442,St Davids Court,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
512442,St Davids Court,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
512442,St Davids Court,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.64
512442,St Davids Court,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.08
512442,St Davids Court,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
512442,St Davids Court,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
512442,St Davids Court,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
512442,St Davids Court,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
512442,St Davids Court,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
512442,St Davids Court,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
512442,St Davids Court,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
512442,St Davids Court,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
512442,St Davids Court,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
512442,St Davids Court,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
512442,St Davids Court,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
512442,St Davids Court,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
512442,St Davids Court,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
512442,St Davids Court,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
512442,St Davids Court,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
512442,St Davids Court,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
512442,St Davids Court,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
512442,St Davids Court,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,30.5
512442,St Davids Court,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
512442,St Davids Court,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
512442,St Davids Court,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
512442,St Davids Court,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
512442,St Davids Court,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
512442,St Davids Court,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
512442,St Davids Court,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
512442,St Davids Court,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
512442,St Davids Court,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.18
512442,St Davids Court,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.55
512442,St Davids Court,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.21
512442,St Davids Court,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
512442,St Davids Court,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
512442,St Davids Court,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
512442,St Davids Court,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
512442,St Davids Court,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-11T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
512442,St Davids Court,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.68
512442,St Davids Court,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
512442,St Davids Court,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
512442,St Davids Court,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
512442,St Davids Court,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.5
512442,St Davids Court,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
512442,St Davids Court,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
512442,St Davids Court,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
512442,St Davids Court,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
512442,St Davids Court,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
512442,St Davids Court,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
512442,St Davids Court,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
512442,St Davids Court,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
512442,St Davids Court,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
512442,St Davids Court,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
512442,St Davids Court,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
512442,St Davids Court,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
512442,St Davids Court,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
512442,St Davids Court,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
512442,St Davids Court,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
512442,St Davids Court,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,30.5
512442,St Davids Court,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
512442,St Davids Court,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
512442,St Davids Court,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
512442,St Davids Court,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
512442,St Davids Court,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
512442,St Davids Court,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
512442,St Davids Court,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.26
512442,St Davids Court,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.28
512442,St Davids Court,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.93
512442,St Davids Court,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
512442,St Davids Court,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
512442,St Davids Court,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
512442,St Davids Court,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
512442,St Davids Court,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-11T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
512442,St Davids Court,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
512442,St Davids Court,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.75
512442,St Davids Court,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
512442,St Davids Court,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
512442,St Davids Court,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
512442,St Davids Court,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
512442,St Davids Court,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
512442,St Davids Court,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
512442,St Davids Court,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
512442,St Davids Court,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
512442,St Davids Court,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
512442,St Davids Court,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
512442,St Davids Court,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
512442,St Davids Court,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
512442,St Davids Court,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
512442,St Davids Court,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
512442,St Davids Court,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
512442,St Davids Court,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
512442,St Davids Court,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
512442,St Davids Court,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
512442,St Davids Court,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
512442,St Davids Court,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,30.4
512442,St Davids Court,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
512442,St Davids Court,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
512442,St Davids Court,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
512442,St Davids Court,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
512442,St Davids Court,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
512442,St Davids Court,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
512442,St Davids Court,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
512442,St Davids Court,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
512442,St Davids Court,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.55
512442,St Davids Court,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.02
512442,St Davids Court,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.52
512442,St Davids Court,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
512442,St Davids Court,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
512442,St Davids Court,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
512442,St Davids Court,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
512442,St Davids Court,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-11T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.33
512442,St Davids Court,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.66
512442,St Davids Court,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
512442,St Davids Court,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
512442,St Davids Court,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
512442,St Davids Court,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.0
512442,St Davids Court,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
512442,St Davids Court,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
512442,St Davids Court,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
512442,St Davids Court,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
512442,St Davids Court,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
512442,St Davids Court,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
512442,St Davids Court,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
512442,St Davids Court,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
512442,St Davids Court,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
512442,St Davids Court,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
512442,St Davids Court,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
512442,St Davids Court,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
512442,St Davids Court,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
512442,St Davids Court,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
512442,St Davids Court,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
512442,St Davids Court,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,30.4
512442,St Davids Court,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
512442,St Davids Court,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
512442,St Davids Court,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
512442,St Davids Court,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
512442,St Davids Court,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
512442,St Davids Court,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
512442,St Davids Court,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
512442,St Davids Court,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
512442,St Davids Court,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.06
512442,St Davids Court,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.82
512442,St Davids Court,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.36
512442,St Davids Court,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
512442,St Davids Court,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
512442,St Davids Court,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
512442,St Davids Court,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
512442,St Davids Court,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
512442,St Davids Court,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
512442,St Davids Court,2023-06-11T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
512442,St Davids Court,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.6
512442,St Davids Court,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
512442,St Davids Court,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
512442,St Davids Court,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
512442,St Davids Court,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.6
512442,St Davids Court,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
512442,St Davids Court,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
512442,St Davids Court,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
512442,St Davids Court,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
512442,St Davids Court,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
512442,St Davids Court,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
512442,St Davids Court,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
512442,St Davids Court,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
512442,St Davids Court,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
512442,St Davids Court,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
512442,St Davids Court,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
512442,St Davids Court,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
512442,St Davids Court,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
512442,St Davids Court,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
512442,St Davids Court,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
512442,St Davids Court,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
512442,St Davids Court,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
512442,St Davids Court,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
512442,St Davids Court,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
