Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
512442,St Davids Court,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
512442,St Davids Court,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
512442,St Davids Court,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
512442,St Davids Court,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.93
512442,St Davids Court,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.99
512442,St Davids Court,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.08
512442,St Davids Court,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
512442,St Davids Court,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
512442,St Davids Court,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
512442,St Davids Court,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
512442,St Davids Court,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
512442,St Davids Court,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-11T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
512442,St Davids Court,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.15
512442,St Davids Court,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
512442,St Davids Court,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
512442,St Davids Court,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
512442,St Davids Court,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
512442,St Davids Court,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
512442,St Davids Court,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
512442,St Davids Court,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
512442,St Davids Court,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
512442,St Davids Court,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
512442,St Davids Court,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
512442,St Davids Court,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
512442,St Davids Court,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
512442,St Davids Court,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
512442,St Davids Court,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
512442,St Davids Court,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
512442,St Davids Court,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
512442,St Davids Court,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
512442,St Davids Court,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
512442,St Davids Court,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
512442,St Davids Court,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
512442,St Davids Court,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
512442,St Davids Court,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
512442,St Davids Court,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
512442,St Davids Court,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
512442,St Davids Court,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
512442,St Davids Court,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
512442,St Davids Court,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
512442,St Davids Court,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.7
512442,St Davids Court,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.47
512442,St Davids Court,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.61
512442,St Davids Court,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
512442,St Davids Court,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
512442,St Davids Court,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
512442,St Davids Court,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
512442,St Davids Court,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
512442,St Davids Court,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-11T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
512442,St Davids Court,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
512442,St Davids Court,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.27
512442,St Davids Court,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
512442,St Davids Court,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
512442,St Davids Court,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
512442,St Davids Court,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.4
512442,St Davids Court,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
512442,St Davids Court,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
512442,St Davids Court,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
512442,St Davids Court,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
512442,St Davids Court,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
512442,St Davids Court,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
512442,St Davids Court,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
512442,St Davids Court,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
512442,St Davids Court,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
512442,St Davids Court,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
512442,St Davids Court,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
512442,St Davids Court,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
512442,St Davids Court,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
512442,St Davids Court,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
512442,St Davids Court,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
512442,St Davids Court,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
512442,St Davids Court,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
512442,St Davids Court,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
512442,St Davids Court,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
512442,St Davids Court,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
512442,St Davids Court,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
512442,St Davids Court,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.86
512442,St Davids Court,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.92
512442,St Davids Court,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.25
512442,St Davids Court,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
512442,St Davids Court,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
512442,St Davids Court,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
512442,St Davids Court,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
512442,St Davids Court,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
512442,St Davids Court,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-11T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
512442,St Davids Court,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.08
512442,St Davids Court,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
512442,St Davids Court,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
512442,St Davids Court,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
512442,St Davids Court,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.5
512442,St Davids Court,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
512442,St Davids Court,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
512442,St Davids Court,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
512442,St Davids Court,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
512442,St Davids Court,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
512442,St Davids Court,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
512442,St Davids Court,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
512442,St Davids Court,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
512442,St Davids Court,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
512442,St Davids Court,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
512442,St Davids Court,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
512442,St Davids Court,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
512442,St Davids Court,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
512442,St Davids Court,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
512442,St Davids Court,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
512442,St Davids Court,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,30.2
512442,St Davids Court,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
512442,St Davids Court,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
512442,St Davids Court,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
512442,St Davids Court,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
512442,St Davids Court,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
512442,St Davids Court,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
512442,St Davids Court,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
512442,St Davids Court,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
512442,St Davids Court,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.17
512442,St Davids Court,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.67
512442,St Davids Court,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
512442,St Davids Court,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
512442,St Davids Court,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
512442,St Davids Court,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
512442,St Davids Court,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
512442,St Davids Court,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-11T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
512442,St Davids Court,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
512442,St Davids Court,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.08
512442,St Davids Court,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
512442,St Davids Court,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
512442,St Davids Court,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
512442,St Davids Court,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.5
512442,St Davids Court,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
512442,St Davids Court,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
512442,St Davids Court,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
512442,St Davids Court,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
512442,St Davids Court,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
512442,St Davids Court,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
512442,St Davids Court,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
512442,St Davids Court,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
512442,St Davids Court,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
512442,St Davids Court,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
512442,St Davids Court,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
512442,St Davids Court,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
512442,St Davids Court,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
512442,St Davids Court,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
512442,St Davids Court,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
512442,St Davids Court,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
512442,St Davids Court,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
512442,St Davids Court,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
512442,St Davids Court,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
512442,St Davids Court,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
512442,St Davids Court,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
512442,St Davids Court,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
512442,St Davids Court,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.54
512442,St Davids Court,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.93
512442,St Davids Court,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.69
512442,St Davids Court,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
512442,St Davids Court,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
512442,St Davids Court,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
512442,St Davids Court,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
512442,St Davids Court,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
512442,St Davids Court,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-11T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
512442,St Davids Court,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
512442,St Davids Court,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.66
512442,St Davids Court,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
512442,St Davids Court,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
512442,St Davids Court,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
512442,St Davids Court,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.6
512442,St Davids Court,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
512442,St Davids Court,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
512442,St Davids Court,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
512442,St Davids Court,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
512442,St Davids Court,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
512442,St Davids Court,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
512442,St Davids Court,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
512442,St Davids Court,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
512442,St Davids Court,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
512442,St Davids Court,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
512442,St Davids Court,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
512442,St Davids Court,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
512442,St Davids Court,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
512442,St Davids Court,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
512442,St Davids Court,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
512442,St Davids Court,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
512442,St Davids Court,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
512442,St Davids Court,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
512442,St Davids Court,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
512442,St Davids Court,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
512442,St Davids Court,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
512442,St Davids Court,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
512442,St Davids Court,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
512442,St Davids Court,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.6
512442,St Davids Court,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.83
512442,St Davids Court,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
512442,St Davids Court,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
512442,St Davids Court,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
512442,St Davids Court,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
512442,St Davids Court,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
512442,St Davids Court,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
512442,St Davids Court,2023-06-11T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
512442,St Davids Court,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
512442,St Davids Court,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.02
512442,St Davids Court,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
512442,St Davids Court,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
512442,St Davids Court,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
512442,St Davids Court,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
512442,St Davids Court,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
512442,St Davids Court,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
512442,St Davids Court,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
512442,St Davids Court,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
512442,St Davids Court,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
512442,St Davids Court,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
512442,St Davids Court,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
512442,St Davids Court,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
512442,St Davids Court,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
512442,St Davids Court,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
512442,St Davids Court,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
512442,St Davids Court,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
512442,St Davids Court,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
512442,St Davids Court,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
512442,St Davids Court,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
512442,St Davids Court,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
512442,St Davids Court,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
512442,St Davids Court,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
512442,St Davids Court,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
512442,St Davids Court,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
512442,St Davids Court,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
512442,St Davids Court,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
512442,St Davids Court,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
512442,St Davids Court,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.37
512442,St Davids Court,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.02
512442,St Davids Court,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
512442,St Davids Court,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
512442,St Davids Court,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
512442,St Davids Court,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
512442,St Davids Court,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
512442,St Davids Court,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-11T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
512442,St Davids Court,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
512442,St Davids Court,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.88
512442,St Davids Court,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
512442,St Davids Court,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
512442,St Davids Court,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
512442,St Davids Court,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.1
512442,St Davids Court,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
512442,St Davids Court,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
512442,St Davids Court,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
512442,St Davids Court,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
512442,St Davids Court,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
512442,St Davids Court,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
512442,St Davids Court,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
512442,St Davids Court,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
512442,St Davids Court,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
512442,St Davids Court,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.4
512442,St Davids Court,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.5
512442,St Davids Court,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
512442,St Davids Court,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
512442,St Davids Court,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
512442,St Davids Court,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
512442,St Davids Court,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
512442,St Davids Court,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
512442,St Davids Court,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
512442,St Davids Court,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
512442,St Davids Court,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
512442,St Davids Court,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
512442,St Davids Court,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
512442,St Davids Court,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
512442,St Davids Court,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
512442,St Davids Court,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.3
512442,St Davids Court,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.07
512442,St Davids Court,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.37
512442,St Davids Court,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
512442,St Davids Court,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
512442,St Davids Court,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
512442,St Davids Court,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
512442,St Davids Court,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
512442,St Davids Court,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
512442,St Davids Court,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.47
512442,St Davids Court,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
512442,St Davids Court,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
512442,St Davids Court,2023-06-11T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
512442,St Davids Court,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
512442,St Davids Court,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
512442,St Davids Court,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
512442,St Davids Court,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.45
512442,St Davids Court,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
512442,St Davids Court,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
512442,St Davids Court,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
512442,St Davids Court,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
512442,St Davids Court,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
512442,St Davids Court,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
512442,St Davids Court,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
512442,St Davids Court,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
512442,St Davids Court,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
512442,St Davids Court,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
512442,St Davids Court,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
512442,St Davids Court,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
512442,St Davids Court,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
512442,St Davids Court,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.66
512442,St Davids Court,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.72
512442,St Davids Court,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
512442,St Davids Court,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
512442,St Davids Court,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
512442,St Davids Court,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
512442,St Davids Court,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
512442,St Davids Court,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
512442,St Davids Court,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
512442,St Davids Court,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
512442,St Davids Court,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
512442,St Davids Court,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
512442,St Davids Court,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
512442,St Davids Court,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.83
512442,St Davids Court,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.42
512442,St Davids Court,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.51
512442,St Davids Court,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
512442,St Davids Court,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
512442,St Davids Court,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
512442,St Davids Court,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
512442,St Davids Court,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
512442,St Davids Court,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
512442,St Davids Court,2023-06-11T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
512442,St Davids Court,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
512442,St Davids Court,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
512442,St Davids Court,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
512442,St Davids Court,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
512442,St Davids Court,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
512442,St Davids Court,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
512442,St Davids Court,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
512442,St Davids Court,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
512442,St Davids Court,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
512442,St Davids Court,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
512442,St Davids Court,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
512442,St Davids Court,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
512442,St Davids Court,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
512442,St Davids Court,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
512442,St Davids Court,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
512442,St Davids Court,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.6
512442,St Davids Court,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
512442,St Davids Court,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
512442,St Davids Court,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
512442,St Davids Court,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
512442,St Davids Court,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
512442,St Davids Court,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
512442,St Davids Court,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
512442,St Davids Court,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
512442,St Davids Court,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
512442,St Davids Court,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
512442,St Davids Court,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
512442,St Davids Court,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
512442,St Davids Court,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.58
512442,St Davids Court,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.64
512442,St Davids Court,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.78
512442,St Davids Court,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
512442,St Davids Court,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
512442,St Davids Court,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
512442,St Davids Court,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
512442,St Davids Court,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
512442,St Davids Court,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-11T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
