Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
512442,St Davids Court,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.58
512442,St Davids Court,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
512442,St Davids Court,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
512442,St Davids Court,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
512442,St Davids Court,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.9
512442,St Davids Court,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
512442,St Davids Court,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
512442,St Davids Court,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
512442,St Davids Court,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
512442,St Davids Court,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
512442,St Davids Court,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
512442,St Davids Court,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
512442,St Davids Court,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
512442,St Davids Court,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
512442,St Davids Court,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
512442,St Davids Court,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
512442,St Davids Court,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
512442,St Davids Court,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
512442,St Davids Court,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
512442,St Davids Court,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
512442,St Davids Court,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
512442,St Davids Court,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
512442,St Davids Court,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
512442,St Davids Court,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
512442,St Davids Court,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
512442,St Davids Court,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
512442,St Davids Court,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
512442,St Davids Court,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
512442,St Davids Court,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.27
512442,St Davids Court,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.88
512442,St Davids Court,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.17
512442,St Davids Court,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
512442,St Davids Court,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
512442,St Davids Court,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
512442,St Davids Court,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
512442,St Davids Court,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-11T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
512442,St Davids Court,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.09
512442,St Davids Court,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
512442,St Davids Court,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
512442,St Davids Court,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
512442,St Davids Court,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
512442,St Davids Court,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
512442,St Davids Court,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.36
512442,St Davids Court,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
512442,St Davids Court,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
512442,St Davids Court,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
512442,St Davids Court,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
512442,St Davids Court,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
512442,St Davids Court,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
512442,St Davids Court,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
512442,St Davids Court,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
512442,St Davids Court,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
512442,St Davids Court,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
512442,St Davids Court,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
512442,St Davids Court,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
512442,St Davids Court,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
512442,St Davids Court,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
512442,St Davids Court,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
512442,St Davids Court,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
512442,St Davids Court,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
512442,St Davids Court,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
512442,St Davids Court,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
512442,St Davids Court,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.32
512442,St Davids Court,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.19
512442,St Davids Court,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.85
512442,St Davids Court,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
512442,St Davids Court,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
512442,St Davids Court,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
512442,St Davids Court,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
512442,St Davids Court,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.29
512442,St Davids Court,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
512442,St Davids Court,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.28
512442,St Davids Court,2023-06-11T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
512442,St Davids Court,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512442,St Davids Court,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
512442,St Davids Court,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
512442,St Davids Court,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
512442,St Davids Court,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
512442,St Davids Court,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
512442,St Davids Court,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
512442,St Davids Court,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
512442,St Davids Court,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
512442,St Davids Court,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
512442,St Davids Court,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
512442,St Davids Court,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
512442,St Davids Court,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
512442,St Davids Court,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512442,St Davids Court,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
512442,St Davids Court,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
512442,St Davids Court,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
512442,St Davids Court,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
512442,St Davids Court,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
512442,St Davids Court,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.68
512442,St Davids Court,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
512442,St Davids Court,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
512442,St Davids Court,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
512442,St Davids Court,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
512442,St Davids Court,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
512442,St Davids Court,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
512442,St Davids Court,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
512442,St Davids Court,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
512442,St Davids Court,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
512442,St Davids Court,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
512442,St Davids Court,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
512442,St Davids Court,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
512442,St Davids Court,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.83
512442,St Davids Court,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.32
512442,St Davids Court,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.29
512442,St Davids Court,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
512442,St Davids Court,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
512442,St Davids Court,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
512442,St Davids Court,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
512442,St Davids Court,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
512442,St Davids Court,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
512442,St Davids Court,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
512442,St Davids Court,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
512442,St Davids Court,2023-06-11T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
512442,St Davids Court,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
512442,St Davids Court,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
512442,St Davids Court,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
512442,St Davids Court,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
512442,St Davids Court,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
512442,St Davids Court,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
512442,St Davids Court,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
512442,St Davids Court,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
512442,St Davids Court,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
512442,St Davids Court,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
512442,St Davids Court,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
512442,St Davids Court,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
512442,St Davids Court,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
512442,St Davids Court,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
512442,St Davids Court,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
512442,St Davids Court,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
512442,St Davids Court,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
512442,St Davids Court,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
512442,St Davids Court,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
512442,St Davids Court,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
512442,St Davids Court,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
512442,St Davids Court,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
512442,St Davids Court,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
512442,St Davids Court,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
512442,St Davids Court,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
512442,St Davids Court,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
512442,St Davids Court,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
512442,St Davids Court,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
512442,St Davids Court,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
512442,St Davids Court,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.63
512442,St Davids Court,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.6
512442,St Davids Court,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.42
512442,St Davids Court,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
512442,St Davids Court,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
512442,St Davids Court,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
512442,St Davids Court,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
512442,St Davids Court,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-11T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
512442,St Davids Court,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.7
512442,St Davids Court,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
512442,St Davids Court,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
512442,St Davids Court,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
512442,St Davids Court,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
512442,St Davids Court,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
512442,St Davids Court,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
512442,St Davids Court,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
512442,St Davids Court,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
512442,St Davids Court,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
512442,St Davids Court,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
512442,St Davids Court,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
512442,St Davids Court,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
512442,St Davids Court,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
512442,St Davids Court,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
512442,St Davids Court,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
512442,St Davids Court,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
512442,St Davids Court,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
512442,St Davids Court,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
512442,St Davids Court,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
512442,St Davids Court,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
512442,St Davids Court,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
512442,St Davids Court,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
512442,St Davids Court,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
512442,St Davids Court,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
512442,St Davids Court,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
512442,St Davids Court,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
512442,St Davids Court,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.13
512442,St Davids Court,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.63
512442,St Davids Court,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.99
512442,St Davids Court,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
512442,St Davids Court,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
512442,St Davids Court,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
512442,St Davids Court,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
512442,St Davids Court,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-11T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
512442,St Davids Court,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
512442,St Davids Court,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
512442,St Davids Court,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
512442,St Davids Court,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
512442,St Davids Court,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
512442,St Davids Court,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
512442,St Davids Court,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
512442,St Davids Court,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
512442,St Davids Court,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
512442,St Davids Court,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
512442,St Davids Court,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
512442,St Davids Court,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
512442,St Davids Court,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
512442,St Davids Court,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
512442,St Davids Court,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
512442,St Davids Court,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
512442,St Davids Court,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
512442,St Davids Court,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
512442,St Davids Court,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
512442,St Davids Court,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
512442,St Davids Court,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
512442,St Davids Court,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
512442,St Davids Court,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
512442,St Davids Court,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
512442,St Davids Court,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
512442,St Davids Court,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
512442,St Davids Court,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
512442,St Davids Court,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
512442,St Davids Court,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
512442,St Davids Court,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
512442,St Davids Court,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.65
512442,St Davids Court,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.37
512442,St Davids Court,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
512442,St Davids Court,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
512442,St Davids Court,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
512442,St Davids Court,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
512442,St Davids Court,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
512442,St Davids Court,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
512442,St Davids Court,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.57
512442,St Davids Court,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
512442,St Davids Court,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
512442,St Davids Court,2023-06-11T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
512442,St Davids Court,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
512442,St Davids Court,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
512442,St Davids Court,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
512442,St Davids Court,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
512442,St Davids Court,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
512442,St Davids Court,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
512442,St Davids Court,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
512442,St Davids Court,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
512442,St Davids Court,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
512442,St Davids Court,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
512442,St Davids Court,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
512442,St Davids Court,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
512442,St Davids Court,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
512442,St Davids Court,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
512442,St Davids Court,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
512442,St Davids Court,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
512442,St Davids Court,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
512442,St Davids Court,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
512442,St Davids Court,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
512442,St Davids Court,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
512442,St Davids Court,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
512442,St Davids Court,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
512442,St Davids Court,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
512442,St Davids Court,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
512442,St Davids Court,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
512442,St Davids Court,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
512442,St Davids Court,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
512442,St Davids Court,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
512442,St Davids Court,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
512442,St Davids Court,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
512442,St Davids Court,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
512442,St Davids Court,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.35
512442,St Davids Court,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.17
512442,St Davids Court,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.25
512442,St Davids Court,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
512442,St Davids Court,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
512442,St Davids Court,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
512442,St Davids Court,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
512442,St Davids Court,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
512442,St Davids Court,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-11T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
512442,St Davids Court,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
512442,St Davids Court,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
512442,St Davids Court,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
512442,St Davids Court,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
512442,St Davids Court,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
512442,St Davids Court,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
512442,St Davids Court,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
512442,St Davids Court,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
512442,St Davids Court,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
512442,St Davids Court,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
512442,St Davids Court,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
512442,St Davids Court,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
512442,St Davids Court,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
512442,St Davids Court,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
512442,St Davids Court,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
512442,St Davids Court,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
512442,St Davids Court,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
512442,St Davids Court,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
512442,St Davids Court,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
512442,St Davids Court,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
512442,St Davids Court,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
512442,St Davids Court,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
512442,St Davids Court,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
512442,St Davids Court,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
512442,St Davids Court,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
512442,St Davids Court,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
512442,St Davids Court,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
512442,St Davids Court,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.05
512442,St Davids Court,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.63
512442,St Davids Court,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.54
512442,St Davids Court,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
512442,St Davids Court,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
512442,St Davids Court,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
512442,St Davids Court,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
512442,St Davids Court,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-11T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
512442,St Davids Court,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.7
512442,St Davids Court,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
512442,St Davids Court,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
512442,St Davids Court,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
512442,St Davids Court,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
512442,St Davids Court,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
512442,St Davids Court,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
512442,St Davids Court,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
512442,St Davids Court,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
512442,St Davids Court,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
512442,St Davids Court,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
512442,St Davids Court,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
512442,St Davids Court,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
512442,St Davids Court,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
512442,St Davids Court,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
512442,St Davids Court,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
512442,St Davids Court,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
512442,St Davids Court,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
512442,St Davids Court,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
512442,St Davids Court,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,29.8
512442,St Davids Court,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
512442,St Davids Court,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
512442,St Davids Court,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
512442,St Davids Court,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
512442,St Davids Court,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
512442,St Davids Court,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
512442,St Davids Court,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.48
512442,St Davids Court,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.29
512442,St Davids Court,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.06
512442,St Davids Court,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
512442,St Davids Court,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
512442,St Davids Court,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
512442,St Davids Court,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
512442,St Davids Court,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
512442,St Davids Court,2023-06-11T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.18
512442,St Davids Court,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
512442,St Davids Court,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
512442,St Davids Court,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
512442,St Davids Court,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
512442,St Davids Court,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
512442,St Davids Court,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
512442,St Davids Court,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
512442,St Davids Court,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
512442,St Davids Court,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
512442,St Davids Court,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
512442,St Davids Court,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
512442,St Davids Court,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
