Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
512442,St Davids Court,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
512442,St Davids Court,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
512442,St Davids Court,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
512442,St Davids Court,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
512442,St Davids Court,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
512442,St Davids Court,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
512442,St Davids Court,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
512442,St Davids Court,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,29.8
512442,St Davids Court,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
512442,St Davids Court,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
512442,St Davids Court,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
512442,St Davids Court,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
512442,St Davids Court,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
512442,St Davids Court,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512442,St Davids Court,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
512442,St Davids Court,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.39
512442,St Davids Court,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.68
512442,St Davids Court,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.53
512442,St Davids Court,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
512442,St Davids Court,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
512442,St Davids Court,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
512442,St Davids Court,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
512442,St Davids Court,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
512442,St Davids Court,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
512442,St Davids Court,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
512442,St Davids Court,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
512442,St Davids Court,2023-06-11T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
512442,St Davids Court,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
512442,St Davids Court,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
512442,St Davids Court,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.72
512442,St Davids Court,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
512442,St Davids Court,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.38
512442,St Davids Court,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
512442,St Davids Court,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
512442,St Davids Court,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
512442,St Davids Court,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
512442,St Davids Court,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
512442,St Davids Court,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
512442,St Davids Court,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
512442,St Davids Court,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
512442,St Davids Court,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
512442,St Davids Court,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
512442,St Davids Court,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
512442,St Davids Court,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
512442,St Davids Court,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
512442,St Davids Court,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
512442,St Davids Court,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
512442,St Davids Court,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
512442,St Davids Court,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
512442,St Davids Court,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
512442,St Davids Court,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,29.8
512442,St Davids Court,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
512442,St Davids Court,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
512442,St Davids Court,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
512442,St Davids Court,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
512442,St Davids Court,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
512442,St Davids Court,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
512442,St Davids Court,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
512442,St Davids Court,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
512442,St Davids Court,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.65
512442,St Davids Court,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.37
512442,St Davids Court,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.83
512442,St Davids Court,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
512442,St Davids Court,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
512442,St Davids Court,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
512442,St Davids Court,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
512442,St Davids Court,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
512442,St Davids Court,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.37
512442,St Davids Court,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
512442,St Davids Court,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
512442,St Davids Court,2023-06-11T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
512442,St Davids Court,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
512442,St Davids Court,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512442,St Davids Court,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.24
512442,St Davids Court,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
512442,St Davids Court,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
512442,St Davids Court,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
512442,St Davids Court,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
512442,St Davids Court,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
512442,St Davids Court,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
512442,St Davids Court,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
512442,St Davids Court,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
512442,St Davids Court,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
512442,St Davids Court,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
512442,St Davids Court,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
512442,St Davids Court,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
512442,St Davids Court,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
512442,St Davids Court,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
512442,St Davids Court,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
512442,St Davids Court,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
512442,St Davids Court,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
512442,St Davids Court,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
512442,St Davids Court,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
512442,St Davids Court,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
512442,St Davids Court,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,29.7
512442,St Davids Court,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
512442,St Davids Court,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
512442,St Davids Court,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
512442,St Davids Court,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
512442,St Davids Court,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
512442,St Davids Court,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
512442,St Davids Court,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
512442,St Davids Court,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
512442,St Davids Court,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
512442,St Davids Court,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.72
512442,St Davids Court,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.86
512442,St Davids Court,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.71
512442,St Davids Court,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
512442,St Davids Court,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
512442,St Davids Court,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
512442,St Davids Court,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
512442,St Davids Court,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-11T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-11T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-11T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-11T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
512442,St Davids Court,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
512442,St Davids Court,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
512442,St Davids Court,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
512442,St Davids Court,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
512442,St Davids Court,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
512442,St Davids Court,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
512442,St Davids Court,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
512442,St Davids Court,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
512442,St Davids Court,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
512442,St Davids Court,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
512442,St Davids Court,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
512442,St Davids Court,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
512442,St Davids Court,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
512442,St Davids Court,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
512442,St Davids Court,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
512442,St Davids Court,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
512442,St Davids Court,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
512442,St Davids Court,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
512442,St Davids Court,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
512442,St Davids Court,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
512442,St Davids Court,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,29.6
512442,St Davids Court,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
512442,St Davids Court,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
512442,St Davids Court,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
512442,St Davids Court,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
512442,St Davids Court,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
512442,St Davids Court,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
512442,St Davids Court,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
512442,St Davids Court,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
512442,St Davids Court,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.98
512442,St Davids Court,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.4
512442,St Davids Court,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.37
512442,St Davids Court,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
512442,St Davids Court,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
512442,St Davids Court,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
512442,St Davids Court,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
512442,St Davids Court,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
512442,St Davids Court,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
512442,St Davids Court,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
512442,St Davids Court,2023-06-11T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-11T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
512442,St Davids Court,2023-06-11T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
512442,St Davids Court,2023-06-11T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
512442,St Davids Court,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
512442,St Davids Court,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
512442,St Davids Court,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
512442,St Davids Court,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
512442,St Davids Court,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
512442,St Davids Court,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
512442,St Davids Court,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
512442,St Davids Court,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
512442,St Davids Court,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
512442,St Davids Court,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
512442,St Davids Court,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
512442,St Davids Court,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
512442,St Davids Court,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
512442,St Davids Court,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
512442,St Davids Court,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
512442,St Davids Court,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
512442,St Davids Court,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
512442,St Davids Court,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
512442,St Davids Court,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
512442,St Davids Court,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
512442,St Davids Court,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,29.6
512442,St Davids Court,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
512442,St Davids Court,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
512442,St Davids Court,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
512442,St Davids Court,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
512442,St Davids Court,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
512442,St Davids Court,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
512442,St Davids Court,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
512442,St Davids Court,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
512442,St Davids Court,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
512442,St Davids Court,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.19
512442,St Davids Court,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.77
512442,St Davids Court,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.3
512442,St Davids Court,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
512442,St Davids Court,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
512442,St Davids Court,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
512442,St Davids Court,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
512442,St Davids Court,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
512442,St Davids Court,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
512442,St Davids Court,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.5
512442,St Davids Court,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
512442,St Davids Court,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
512442,St Davids Court,2023-06-11T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-11T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
512442,St Davids Court,2023-06-11T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
512442,St Davids Court,2023-06-11T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
512442,St Davids Court,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
512442,St Davids Court,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
512442,St Davids Court,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
512442,St Davids Court,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
512442,St Davids Court,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
512442,St Davids Court,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
512442,St Davids Court,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
512442,St Davids Court,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
512442,St Davids Court,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
512442,St Davids Court,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
512442,St Davids Court,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
512442,St Davids Court,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
512442,St Davids Court,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
512442,St Davids Court,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
512442,St Davids Court,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
512442,St Davids Court,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
512442,St Davids Court,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
512442,St Davids Court,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
512442,St Davids Court,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
512442,St Davids Court,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
512442,St Davids Court,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
512442,St Davids Court,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
512442,St Davids Court,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
512442,St Davids Court,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
512442,St Davids Court,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
512442,St Davids Court,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
512442,St Davids Court,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
512442,St Davids Court,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
512442,St Davids Court,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
512442,St Davids Court,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.49
512442,St Davids Court,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.53
512442,St Davids Court,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.7
512442,St Davids Court,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
512442,St Davids Court,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
512442,St Davids Court,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
512442,St Davids Court,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
512442,St Davids Court,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
512442,St Davids Court,2023-06-11T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-11T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-11T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-11T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
512442,St Davids Court,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
512442,St Davids Court,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
512442,St Davids Court,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
512442,St Davids Court,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
512442,St Davids Court,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
512442,St Davids Court,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
512442,St Davids Court,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
512442,St Davids Court,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
512442,St Davids Court,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
512442,St Davids Court,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
512442,St Davids Court,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
512442,St Davids Court,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
512442,St Davids Court,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
512442,St Davids Court,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
512442,St Davids Court,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
512442,St Davids Court,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
512442,St Davids Court,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
512442,St Davids Court,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
512442,St Davids Court,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
512442,St Davids Court,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
512442,St Davids Court,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
512442,St Davids Court,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
512442,St Davids Court,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
512442,St Davids Court,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
512442,St Davids Court,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.88
512442,St Davids Court,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.26
512442,St Davids Court,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.49
512442,St Davids Court,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
512442,St Davids Court,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
512442,St Davids Court,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
512442,St Davids Court,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
512442,St Davids Court,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
512442,St Davids Court,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
512442,St Davids Court,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.51
512442,St Davids Court,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
512442,St Davids Court,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
512442,St Davids Court,2023-06-11T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-11T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
512442,St Davids Court,2023-06-11T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
512442,St Davids Court,2023-06-11T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
512442,St Davids Court,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.26
512442,St Davids Court,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
512442,St Davids Court,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
512442,St Davids Court,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
512442,St Davids Court,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
512442,St Davids Court,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
512442,St Davids Court,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
512442,St Davids Court,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
512442,St Davids Court,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
512442,St Davids Court,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
512442,St Davids Court,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
512442,St Davids Court,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
512442,St Davids Court,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
512442,St Davids Court,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
512442,St Davids Court,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
512442,St Davids Court,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
512442,St Davids Court,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
512442,St Davids Court,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
512442,St Davids Court,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
512442,St Davids Court,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
512442,St Davids Court,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
512442,St Davids Court,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
512442,St Davids Court,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
512442,St Davids Court,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
512442,St Davids Court,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
512442,St Davids Court,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
512442,St Davids Court,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
512442,St Davids Court,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
512442,St Davids Court,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
512442,St Davids Court,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.77
512442,St Davids Court,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.35
512442,St Davids Court,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.43
512442,St Davids Court,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
512442,St Davids Court,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
512442,St Davids Court,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
512442,St Davids Court,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
512442,St Davids Court,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.23
512442,St Davids Court,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
512442,St Davids Court,2023-06-11T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-11T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
512442,St Davids Court,2023-06-11T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-11T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
512442,St Davids Court,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
512442,St Davids Court,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
512442,St Davids Court,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.46
512442,St Davids Court,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
512442,St Davids Court,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
512442,St Davids Court,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
512442,St Davids Court,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
512442,St Davids Court,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
512442,St Davids Court,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
512442,St Davids Court,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
512442,St Davids Court,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
512442,St Davids Court,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
512442,St Davids Court,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
512442,St Davids Court,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
512442,St Davids Court,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
512442,St Davids Court,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
512442,St Davids Court,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
512442,St Davids Court,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
512442,St Davids Court,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
512442,St Davids Court,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
512442,St Davids Court,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
512442,St Davids Court,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,29.4
512442,St Davids Court,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
512442,St Davids Court,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
512442,St Davids Court,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
512442,St Davids Court,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
512442,St Davids Court,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
512442,St Davids Court,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
512442,St Davids Court,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
512442,St Davids Court,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
512442,St Davids Court,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
512442,St Davids Court,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.29
512442,St Davids Court,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.74
512442,St Davids Court,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.54
512442,St Davids Court,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
512442,St Davids Court,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
512442,St Davids Court,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
512442,St Davids Court,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
512442,St Davids Court,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
512442,St Davids Court,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-11T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
512442,St Davids Court,2023-06-11T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-11T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-11T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
512442,St Davids Court,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
512442,St Davids Court,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.95
512442,St Davids Court,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
512442,St Davids Court,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
512442,St Davids Court,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
512442,St Davids Court,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
512442,St Davids Court,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
512442,St Davids Court,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
512442,St Davids Court,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
512442,St Davids Court,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
512442,St Davids Court,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
512442,St Davids Court,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
512442,St Davids Court,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
512442,St Davids Court,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
512442,St Davids Court,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
512442,St Davids Court,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
512442,St Davids Court,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
512442,St Davids Court,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
512442,St Davids Court,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
512442,St Davids Court,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
512442,St Davids Court,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
512442,St Davids Court,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,29.4
512442,St Davids Court,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
512442,St Davids Court,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
512442,St Davids Court,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
512442,St Davids Court,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
512442,St Davids Court,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
512442,St Davids Court,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
512442,St Davids Court,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
