Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
512442,St Davids Court,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.42
512442,St Davids Court,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.93
512442,St Davids Court,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.46
512442,St Davids Court,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
512442,St Davids Court,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
512442,St Davids Court,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
512442,St Davids Court,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
512442,St Davids Court,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
512442,St Davids Court,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
512442,St Davids Court,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.62
512442,St Davids Court,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
512442,St Davids Court,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
512442,St Davids Court,2023-06-11T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
512442,St Davids Court,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
512442,St Davids Court,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
512442,St Davids Court,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
512442,St Davids Court,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.75
512442,St Davids Court,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.54
512442,St Davids Court,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.29
512442,St Davids Court,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
512442,St Davids Court,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
512442,St Davids Court,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
512442,St Davids Court,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
512442,St Davids Court,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
512442,St Davids Court,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
512442,St Davids Court,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
512442,St Davids Court,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
512442,St Davids Court,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
512442,St Davids Court,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
512442,St Davids Court,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
512442,St Davids Court,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
512442,St Davids Court,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
512442,St Davids Court,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
512442,St Davids Court,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
512442,St Davids Court,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
512442,St Davids Court,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
512442,St Davids Court,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
512442,St Davids Court,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,29.3
512442,St Davids Court,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
512442,St Davids Court,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
512442,St Davids Court,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
512442,St Davids Court,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
512442,St Davids Court,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
512442,St Davids Court,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
512442,St Davids Court,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
512442,St Davids Court,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
512442,St Davids Court,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.98
512442,St Davids Court,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.28
512442,St Davids Court,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.28
512442,St Davids Court,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
512442,St Davids Court,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
512442,St Davids Court,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
512442,St Davids Court,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
512442,St Davids Court,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
512442,St Davids Court,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-11T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
512442,St Davids Court,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
512442,St Davids Court,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.09
512442,St Davids Court,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
512442,St Davids Court,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
512442,St Davids Court,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
512442,St Davids Court,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
512442,St Davids Court,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
512442,St Davids Court,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
512442,St Davids Court,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
512442,St Davids Court,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
512442,St Davids Court,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
512442,St Davids Court,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
512442,St Davids Court,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
512442,St Davids Court,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
512442,St Davids Court,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
512442,St Davids Court,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
512442,St Davids Court,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
512442,St Davids Court,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
512442,St Davids Court,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
512442,St Davids Court,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
512442,St Davids Court,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,29.3
512442,St Davids Court,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
512442,St Davids Court,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
512442,St Davids Court,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
512442,St Davids Court,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
512442,St Davids Court,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
512442,St Davids Court,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
512442,St Davids Court,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
512442,St Davids Court,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.47
512442,St Davids Court,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.51
512442,St Davids Court,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.29
512442,St Davids Court,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
512442,St Davids Court,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
512442,St Davids Court,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
512442,St Davids Court,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
512442,St Davids Court,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
512442,St Davids Court,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.54
512442,St Davids Court,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
512442,St Davids Court,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
512442,St Davids Court,2023-06-11T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
512442,St Davids Court,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
512442,St Davids Court,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
512442,St Davids Court,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
512442,St Davids Court,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
512442,St Davids Court,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
512442,St Davids Court,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
512442,St Davids Court,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
512442,St Davids Court,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
512442,St Davids Court,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
512442,St Davids Court,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
512442,St Davids Court,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
512442,St Davids Court,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
512442,St Davids Court,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
512442,St Davids Court,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
512442,St Davids Court,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
512442,St Davids Court,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
512442,St Davids Court,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
512442,St Davids Court,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
512442,St Davids Court,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
512442,St Davids Court,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
512442,St Davids Court,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
512442,St Davids Court,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
512442,St Davids Court,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
512442,St Davids Court,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
512442,St Davids Court,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,29.2
512442,St Davids Court,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
512442,St Davids Court,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
512442,St Davids Court,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
512442,St Davids Court,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
512442,St Davids Court,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
512442,St Davids Court,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
512442,St Davids Court,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.93
512442,St Davids Court,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.5
512442,St Davids Court,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.46
512442,St Davids Court,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
512442,St Davids Court,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
512442,St Davids Court,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
512442,St Davids Court,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
512442,St Davids Court,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-11T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.72
512442,St Davids Court,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
512442,St Davids Court,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
512442,St Davids Court,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512442,St Davids Court,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
512442,St Davids Court,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
512442,St Davids Court,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
512442,St Davids Court,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
512442,St Davids Court,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
512442,St Davids Court,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
512442,St Davids Court,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
512442,St Davids Court,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
512442,St Davids Court,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
512442,St Davids Court,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
512442,St Davids Court,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
512442,St Davids Court,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
512442,St Davids Court,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
512442,St Davids Court,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
512442,St Davids Court,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
512442,St Davids Court,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
512442,St Davids Court,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
512442,St Davids Court,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,29.1
512442,St Davids Court,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
512442,St Davids Court,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
512442,St Davids Court,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
512442,St Davids Court,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
512442,St Davids Court,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
512442,St Davids Court,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
512442,St Davids Court,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
512442,St Davids Court,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
512442,St Davids Court,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.82
512442,St Davids Court,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.66
512442,St Davids Court,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.49
512442,St Davids Court,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
512442,St Davids Court,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
512442,St Davids Court,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
512442,St Davids Court,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
512442,St Davids Court,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
512442,St Davids Court,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-11T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
512442,St Davids Court,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
512442,St Davids Court,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
512442,St Davids Court,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
512442,St Davids Court,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
512442,St Davids Court,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
512442,St Davids Court,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
512442,St Davids Court,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
512442,St Davids Court,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
512442,St Davids Court,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
512442,St Davids Court,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
512442,St Davids Court,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
512442,St Davids Court,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
512442,St Davids Court,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
512442,St Davids Court,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
512442,St Davids Court,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
512442,St Davids Court,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
512442,St Davids Court,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
512442,St Davids Court,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
512442,St Davids Court,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
512442,St Davids Court,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
512442,St Davids Court,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,29.1
512442,St Davids Court,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
512442,St Davids Court,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
512442,St Davids Court,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
512442,St Davids Court,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
512442,St Davids Court,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
512442,St Davids Court,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
512442,St Davids Court,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
512442,St Davids Court,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
512442,St Davids Court,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.19
512442,St Davids Court,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.63
512442,St Davids Court,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
512442,St Davids Court,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
512442,St Davids Court,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
512442,St Davids Court,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
512442,St Davids Court,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
512442,St Davids Court,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-11T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
512442,St Davids Court,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
512442,St Davids Court,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
512442,St Davids Court,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
512442,St Davids Court,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
512442,St Davids Court,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
512442,St Davids Court,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
512442,St Davids Court,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
512442,St Davids Court,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
512442,St Davids Court,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.67
512442,St Davids Court,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
512442,St Davids Court,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
512442,St Davids Court,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
512442,St Davids Court,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
512442,St Davids Court,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
512442,St Davids Court,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
512442,St Davids Court,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
512442,St Davids Court,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
512442,St Davids Court,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
512442,St Davids Court,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
512442,St Davids Court,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
512442,St Davids Court,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
512442,St Davids Court,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,29.1
512442,St Davids Court,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
512442,St Davids Court,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
512442,St Davids Court,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
512442,St Davids Court,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
512442,St Davids Court,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
512442,St Davids Court,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
512442,St Davids Court,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
512442,St Davids Court,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
512442,St Davids Court,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.41
512442,St Davids Court,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.28
512442,St Davids Court,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.28
512442,St Davids Court,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
512442,St Davids Court,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
512442,St Davids Court,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
512442,St Davids Court,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
512442,St Davids Court,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
512442,St Davids Court,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
512442,St Davids Court,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
512442,St Davids Court,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
512442,St Davids Court,2023-06-11T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
512442,St Davids Court,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
512442,St Davids Court,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.17
512442,St Davids Court,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
512442,St Davids Court,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
512442,St Davids Court,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
512442,St Davids Court,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
512442,St Davids Court,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
512442,St Davids Court,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
512442,St Davids Court,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
512442,St Davids Court,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
512442,St Davids Court,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
512442,St Davids Court,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
512442,St Davids Court,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
512442,St Davids Court,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
512442,St Davids Court,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
512442,St Davids Court,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
512442,St Davids Court,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
512442,St Davids Court,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
512442,St Davids Court,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
512442,St Davids Court,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
512442,St Davids Court,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
512442,St Davids Court,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
512442,St Davids Court,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,29.1
512442,St Davids Court,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
512442,St Davids Court,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
512442,St Davids Court,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
512442,St Davids Court,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
512442,St Davids Court,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
512442,St Davids Court,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
512442,St Davids Court,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
512442,St Davids Court,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
512442,St Davids Court,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
512442,St Davids Court,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.05
512442,St Davids Court,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.43
512442,St Davids Court,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.44
512442,St Davids Court,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
512442,St Davids Court,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
512442,St Davids Court,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
512442,St Davids Court,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
512442,St Davids Court,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
512442,St Davids Court,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
512442,St Davids Court,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
512442,St Davids Court,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
512442,St Davids Court,2023-06-11T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
512442,St Davids Court,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
512442,St Davids Court,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
512442,St Davids Court,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.86
512442,St Davids Court,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
512442,St Davids Court,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
512442,St Davids Court,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
512442,St Davids Court,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
512442,St Davids Court,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
512442,St Davids Court,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
512442,St Davids Court,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
512442,St Davids Court,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
512442,St Davids Court,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
512442,St Davids Court,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
512442,St Davids Court,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
512442,St Davids Court,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
512442,St Davids Court,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
512442,St Davids Court,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
512442,St Davids Court,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
512442,St Davids Court,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
512442,St Davids Court,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
512442,St Davids Court,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
512442,St Davids Court,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
512442,St Davids Court,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
512442,St Davids Court,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,29.0
512442,St Davids Court,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
512442,St Davids Court,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
512442,St Davids Court,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
512442,St Davids Court,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
512442,St Davids Court,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
512442,St Davids Court,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
512442,St Davids Court,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
512442,St Davids Court,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
512442,St Davids Court,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.19
512442,St Davids Court,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.4
512442,St Davids Court,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.86
512442,St Davids Court,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
512442,St Davids Court,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
512442,St Davids Court,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
512442,St Davids Court,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
512442,St Davids Court,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-11T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
512442,St Davids Court,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
512442,St Davids Court,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
512442,St Davids Court,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
512442,St Davids Court,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
512442,St Davids Court,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
512442,St Davids Court,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
512442,St Davids Court,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
512442,St Davids Court,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
512442,St Davids Court,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
512442,St Davids Court,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
512442,St Davids Court,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
512442,St Davids Court,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
512442,St Davids Court,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
512442,St Davids Court,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
512442,St Davids Court,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
512442,St Davids Court,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
512442,St Davids Court,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
512442,St Davids Court,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
512442,St Davids Court,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
512442,St Davids Court,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
512442,St Davids Court,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
512442,St Davids Court,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,29.0
512442,St Davids Court,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
512442,St Davids Court,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
512442,St Davids Court,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
512442,St Davids Court,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
512442,St Davids Court,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
512442,St Davids Court,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
512442,St Davids Court,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
512442,St Davids Court,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
512442,St Davids Court,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.29
512442,St Davids Court,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.89
512442,St Davids Court,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.83
512442,St Davids Court,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
512442,St Davids Court,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
512442,St Davids Court,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
512442,St Davids Court,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
512442,St Davids Court,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-11T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
