Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
512442,St Davids Court,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
512442,St Davids Court,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
512442,St Davids Court,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
512442,St Davids Court,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
512442,St Davids Court,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
512442,St Davids Court,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
512442,St Davids Court,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
512442,St Davids Court,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
512442,St Davids Court,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
512442,St Davids Court,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
512442,St Davids Court,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
512442,St Davids Court,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
512442,St Davids Court,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
512442,St Davids Court,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
512442,St Davids Court,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
512442,St Davids Court,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
512442,St Davids Court,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
512442,St Davids Court,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
512442,St Davids Court,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
512442,St Davids Court,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
512442,St Davids Court,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,29.0
512442,St Davids Court,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
512442,St Davids Court,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
512442,St Davids Court,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
512442,St Davids Court,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
512442,St Davids Court,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
512442,St Davids Court,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
512442,St Davids Court,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
512442,St Davids Court,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
512442,St Davids Court,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
512442,St Davids Court,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.71
512442,St Davids Court,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.79
512442,St Davids Court,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.92
512442,St Davids Court,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
512442,St Davids Court,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
512442,St Davids Court,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
512442,St Davids Court,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
512442,St Davids Court,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-11T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
512442,St Davids Court,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
512442,St Davids Court,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
512442,St Davids Court,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
512442,St Davids Court,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
512442,St Davids Court,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
512442,St Davids Court,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
512442,St Davids Court,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
512442,St Davids Court,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
512442,St Davids Court,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
512442,St Davids Court,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
512442,St Davids Court,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
512442,St Davids Court,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
512442,St Davids Court,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
512442,St Davids Court,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
512442,St Davids Court,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
512442,St Davids Court,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
512442,St Davids Court,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
512442,St Davids Court,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
512442,St Davids Court,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
512442,St Davids Court,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
512442,St Davids Court,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,29.0
512442,St Davids Court,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
512442,St Davids Court,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
512442,St Davids Court,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
512442,St Davids Court,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
512442,St Davids Court,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
512442,St Davids Court,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
512442,St Davids Court,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
512442,St Davids Court,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
512442,St Davids Court,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
512442,St Davids Court,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.68
512442,St Davids Court,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.8
512442,St Davids Court,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.56
512442,St Davids Court,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
512442,St Davids Court,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
512442,St Davids Court,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
512442,St Davids Court,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
512442,St Davids Court,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
512442,St Davids Court,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-11T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.75
512442,St Davids Court,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512442,St Davids Court,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
512442,St Davids Court,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
512442,St Davids Court,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
512442,St Davids Court,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
512442,St Davids Court,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
512442,St Davids Court,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
512442,St Davids Court,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
512442,St Davids Court,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
512442,St Davids Court,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
512442,St Davids Court,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
512442,St Davids Court,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
512442,St Davids Court,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
512442,St Davids Court,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
512442,St Davids Court,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
512442,St Davids Court,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
512442,St Davids Court,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
512442,St Davids Court,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
512442,St Davids Court,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
512442,St Davids Court,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
512442,St Davids Court,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
512442,St Davids Court,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,29.0
512442,St Davids Court,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
512442,St Davids Court,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
512442,St Davids Court,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
512442,St Davids Court,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
512442,St Davids Court,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
512442,St Davids Court,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
512442,St Davids Court,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
512442,St Davids Court,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
512442,St Davids Court,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
512442,St Davids Court,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.64
512442,St Davids Court,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.35
512442,St Davids Court,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.93
512442,St Davids Court,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
512442,St Davids Court,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
512442,St Davids Court,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
512442,St Davids Court,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
512442,St Davids Court,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
512442,St Davids Court,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-11T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.16
512442,St Davids Court,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512442,St Davids Court,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
512442,St Davids Court,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
512442,St Davids Court,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
512442,St Davids Court,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
512442,St Davids Court,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
512442,St Davids Court,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
512442,St Davids Court,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
512442,St Davids Court,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
512442,St Davids Court,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
512442,St Davids Court,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
512442,St Davids Court,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
512442,St Davids Court,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
512442,St Davids Court,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
512442,St Davids Court,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
512442,St Davids Court,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
512442,St Davids Court,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
512442,St Davids Court,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
512442,St Davids Court,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
512442,St Davids Court,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
512442,St Davids Court,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
512442,St Davids Court,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
512442,St Davids Court,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,29.0
512442,St Davids Court,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
512442,St Davids Court,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
512442,St Davids Court,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
512442,St Davids Court,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
512442,St Davids Court,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
512442,St Davids Court,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
512442,St Davids Court,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
512442,St Davids Court,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
512442,St Davids Court,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
512442,St Davids Court,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
512442,St Davids Court,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.49
512442,St Davids Court,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.11
512442,St Davids Court,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
512442,St Davids Court,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
512442,St Davids Court,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
512442,St Davids Court,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
512442,St Davids Court,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
512442,St Davids Court,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
512442,St Davids Court,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-11T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
512442,St Davids Court,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
512442,St Davids Court,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.99
512442,St Davids Court,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
512442,St Davids Court,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
512442,St Davids Court,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
512442,St Davids Court,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
512442,St Davids Court,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
512442,St Davids Court,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
512442,St Davids Court,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
512442,St Davids Court,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
512442,St Davids Court,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
512442,St Davids Court,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
512442,St Davids Court,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
512442,St Davids Court,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
512442,St Davids Court,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
512442,St Davids Court,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
512442,St Davids Court,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
512442,St Davids Court,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
512442,St Davids Court,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
512442,St Davids Court,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
512442,St Davids Court,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
512442,St Davids Court,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
512442,St Davids Court,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,29.0
512442,St Davids Court,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
512442,St Davids Court,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
512442,St Davids Court,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
512442,St Davids Court,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
512442,St Davids Court,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
512442,St Davids Court,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
512442,St Davids Court,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
512442,St Davids Court,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
512442,St Davids Court,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
512442,St Davids Court,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.27
512442,St Davids Court,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.79
512442,St Davids Court,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.08
512442,St Davids Court,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
512442,St Davids Court,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
512442,St Davids Court,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
512442,St Davids Court,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
512442,St Davids Court,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
512442,St Davids Court,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.14
512442,St Davids Court,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
512442,St Davids Court,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.89
512442,St Davids Court,2023-06-11T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
512442,St Davids Court,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
512442,St Davids Court,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
512442,St Davids Court,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
512442,St Davids Court,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.6
512442,St Davids Court,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
512442,St Davids Court,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
512442,St Davids Court,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
512442,St Davids Court,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
512442,St Davids Court,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
512442,St Davids Court,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
512442,St Davids Court,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
512442,St Davids Court,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
512442,St Davids Court,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
512442,St Davids Court,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
512442,St Davids Court,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
512442,St Davids Court,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
512442,St Davids Court,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
512442,St Davids Court,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
512442,St Davids Court,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
512442,St Davids Court,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
512442,St Davids Court,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
512442,St Davids Court,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
512442,St Davids Court,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
512442,St Davids Court,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
512442,St Davids Court,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,29.1
512442,St Davids Court,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
512442,St Davids Court,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
512442,St Davids Court,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
512442,St Davids Court,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
512442,St Davids Court,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
512442,St Davids Court,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
512442,St Davids Court,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
512442,St Davids Court,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
512442,St Davids Court,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
512442,St Davids Court,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.14
512442,St Davids Court,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.54
512442,St Davids Court,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.24
512442,St Davids Court,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
512442,St Davids Court,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
512442,St Davids Court,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
512442,St Davids Court,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
512442,St Davids Court,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
512442,St Davids Court,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
512442,St Davids Court,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
512442,St Davids Court,2023-06-11T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
512442,St Davids Court,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
512442,St Davids Court,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
512442,St Davids Court,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
512442,St Davids Court,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.59
512442,St Davids Court,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
512442,St Davids Court,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
512442,St Davids Court,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
512442,St Davids Court,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
512442,St Davids Court,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
512442,St Davids Court,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
512442,St Davids Court,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
512442,St Davids Court,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
512442,St Davids Court,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
512442,St Davids Court,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
512442,St Davids Court,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
512442,St Davids Court,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
512442,St Davids Court,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
512442,St Davids Court,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
512442,St Davids Court,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
512442,St Davids Court,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
512442,St Davids Court,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
512442,St Davids Court,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
512442,St Davids Court,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
512442,St Davids Court,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
512442,St Davids Court,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,29.1
512442,St Davids Court,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
512442,St Davids Court,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
512442,St Davids Court,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
512442,St Davids Court,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
512442,St Davids Court,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
512442,St Davids Court,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
512442,St Davids Court,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
512442,St Davids Court,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
512442,St Davids Court,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
512442,St Davids Court,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.59
512442,St Davids Court,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.09
512442,St Davids Court,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.48
512442,St Davids Court,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
512442,St Davids Court,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
512442,St Davids Court,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
512442,St Davids Court,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
512442,St Davids Court,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
512442,St Davids Court,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
512442,St Davids Court,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-11T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.11
512442,St Davids Court,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.26
512442,St Davids Court,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
512442,St Davids Court,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
512442,St Davids Court,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
512442,St Davids Court,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
512442,St Davids Court,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
512442,St Davids Court,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
512442,St Davids Court,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
512442,St Davids Court,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
512442,St Davids Court,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
512442,St Davids Court,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
512442,St Davids Court,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
512442,St Davids Court,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
512442,St Davids Court,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
512442,St Davids Court,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
512442,St Davids Court,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
512442,St Davids Court,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
512442,St Davids Court,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
512442,St Davids Court,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
512442,St Davids Court,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
512442,St Davids Court,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,29.1
512442,St Davids Court,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
512442,St Davids Court,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
512442,St Davids Court,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
512442,St Davids Court,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
512442,St Davids Court,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
512442,St Davids Court,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
512442,St Davids Court,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
512442,St Davids Court,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
512442,St Davids Court,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
512442,St Davids Court,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.33
512442,St Davids Court,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.52
512442,St Davids Court,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.43
512442,St Davids Court,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
512442,St Davids Court,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
512442,St Davids Court,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
512442,St Davids Court,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
512442,St Davids Court,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
512442,St Davids Court,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-11T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
512442,St Davids Court,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.69
512442,St Davids Court,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
512442,St Davids Court,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
512442,St Davids Court,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
512442,St Davids Court,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
512442,St Davids Court,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
512442,St Davids Court,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
512442,St Davids Court,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
512442,St Davids Court,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
512442,St Davids Court,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
512442,St Davids Court,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
512442,St Davids Court,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
512442,St Davids Court,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
512442,St Davids Court,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
512442,St Davids Court,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
512442,St Davids Court,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
512442,St Davids Court,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
512442,St Davids Court,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
512442,St Davids Court,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
512442,St Davids Court,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
512442,St Davids Court,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
512442,St Davids Court,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,29.1
512442,St Davids Court,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
512442,St Davids Court,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
512442,St Davids Court,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
512442,St Davids Court,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
512442,St Davids Court,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
512442,St Davids Court,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
512442,St Davids Court,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
512442,St Davids Court,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
512442,St Davids Court,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
512442,St Davids Court,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.56
512442,St Davids Court,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.11
512442,St Davids Court,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.7
512442,St Davids Court,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
512442,St Davids Court,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
512442,St Davids Court,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
512442,St Davids Court,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
512442,St Davids Court,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
512442,St Davids Court,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
512442,St Davids Court,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
512442,St Davids Court,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-11T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
512442,St Davids Court,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
512442,St Davids Court,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.5
512442,St Davids Court,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
512442,St Davids Court,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
512442,St Davids Court,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
512442,St Davids Court,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
512442,St Davids Court,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
512442,St Davids Court,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
512442,St Davids Court,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
512442,St Davids Court,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
512442,St Davids Court,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
512442,St Davids Court,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
512442,St Davids Court,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
512442,St Davids Court,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
512442,St Davids Court,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
512442,St Davids Court,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
