Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
512442,St Davids Court,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
512442,St Davids Court,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
512442,St Davids Court,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
512442,St Davids Court,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
512442,St Davids Court,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
512442,St Davids Court,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
512442,St Davids Court,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
512442,St Davids Court,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,29.1
512442,St Davids Court,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
512442,St Davids Court,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
512442,St Davids Court,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
512442,St Davids Court,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
512442,St Davids Court,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
512442,St Davids Court,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
512442,St Davids Court,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
512442,St Davids Court,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
512442,St Davids Court,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
512442,St Davids Court,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
512442,St Davids Court,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.26
512442,St Davids Court,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.09
512442,St Davids Court,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
512442,St Davids Court,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
512442,St Davids Court,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
512442,St Davids Court,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
512442,St Davids Court,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
512442,St Davids Court,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.26
512442,St Davids Court,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.42
512442,St Davids Court,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
512442,St Davids Court,2023-06-11T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
512442,St Davids Court,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,1.9
512442,St Davids Court,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
512442,St Davids Court,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
512442,St Davids Court,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.21
512442,St Davids Court,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
512442,St Davids Court,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
512442,St Davids Court,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
512442,St Davids Court,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
512442,St Davids Court,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
512442,St Davids Court,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
512442,St Davids Court,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
512442,St Davids Court,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
512442,St Davids Court,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
512442,St Davids Court,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
512442,St Davids Court,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
512442,St Davids Court,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
512442,St Davids Court,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
512442,St Davids Court,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
512442,St Davids Court,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
512442,St Davids Court,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
512442,St Davids Court,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
512442,St Davids Court,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
512442,St Davids Court,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
512442,St Davids Court,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
512442,St Davids Court,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,29.2
512442,St Davids Court,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
512442,St Davids Court,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
512442,St Davids Court,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
512442,St Davids Court,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
512442,St Davids Court,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
512442,St Davids Court,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
512442,St Davids Court,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
512442,St Davids Court,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
512442,St Davids Court,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
512442,St Davids Court,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.12
512442,St Davids Court,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.18
512442,St Davids Court,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.48
512442,St Davids Court,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
512442,St Davids Court,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
512442,St Davids Court,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
512442,St Davids Court,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
512442,St Davids Court,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
512442,St Davids Court,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
512442,St Davids Court,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-11T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.7
512442,St Davids Court,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
512442,St Davids Court,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.06
512442,St Davids Court,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
512442,St Davids Court,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
512442,St Davids Court,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
512442,St Davids Court,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.7
512442,St Davids Court,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
512442,St Davids Court,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
512442,St Davids Court,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
512442,St Davids Court,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
512442,St Davids Court,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
512442,St Davids Court,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
512442,St Davids Court,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
512442,St Davids Court,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
512442,St Davids Court,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
512442,St Davids Court,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
512442,St Davids Court,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
512442,St Davids Court,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
512442,St Davids Court,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
512442,St Davids Court,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
512442,St Davids Court,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
512442,St Davids Court,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
512442,St Davids Court,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,29.2
512442,St Davids Court,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
512442,St Davids Court,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
512442,St Davids Court,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
512442,St Davids Court,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
512442,St Davids Court,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
512442,St Davids Court,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
512442,St Davids Court,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
512442,St Davids Court,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
512442,St Davids Court,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
512442,St Davids Court,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.71
512442,St Davids Court,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.67
512442,St Davids Court,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.55
512442,St Davids Court,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
512442,St Davids Court,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
512442,St Davids Court,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
512442,St Davids Court,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
512442,St Davids Court,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
512442,St Davids Court,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
512442,St Davids Court,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
512442,St Davids Court,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-11T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.32
512442,St Davids Court,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
512442,St Davids Court,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
512442,St Davids Court,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
512442,St Davids Court,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.5
512442,St Davids Court,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
512442,St Davids Court,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
512442,St Davids Court,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
512442,St Davids Court,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
512442,St Davids Court,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
512442,St Davids Court,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
512442,St Davids Court,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
512442,St Davids Court,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
512442,St Davids Court,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
512442,St Davids Court,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
512442,St Davids Court,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
512442,St Davids Court,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
512442,St Davids Court,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
512442,St Davids Court,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
512442,St Davids Court,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
512442,St Davids Court,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,29.2
512442,St Davids Court,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
512442,St Davids Court,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
512442,St Davids Court,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
512442,St Davids Court,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
512442,St Davids Court,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
512442,St Davids Court,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
512442,St Davids Court,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
512442,St Davids Court,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
512442,St Davids Court,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
512442,St Davids Court,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
512442,St Davids Court,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.86
512442,St Davids Court,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.51
512442,St Davids Court,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
512442,St Davids Court,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
512442,St Davids Court,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
512442,St Davids Court,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
512442,St Davids Court,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
512442,St Davids Court,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.28
512442,St Davids Court,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.46
512442,St Davids Court,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
512442,St Davids Court,2023-06-11T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
512442,St Davids Court,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
512442,St Davids Court,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
512442,St Davids Court,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.29
512442,St Davids Court,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
512442,St Davids Court,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
512442,St Davids Court,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
512442,St Davids Court,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
512442,St Davids Court,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
512442,St Davids Court,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
512442,St Davids Court,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
512442,St Davids Court,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
512442,St Davids Court,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
512442,St Davids Court,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
512442,St Davids Court,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
512442,St Davids Court,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
512442,St Davids Court,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
512442,St Davids Court,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
512442,St Davids Court,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
512442,St Davids Court,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
512442,St Davids Court,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
512442,St Davids Court,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
512442,St Davids Court,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
512442,St Davids Court,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
512442,St Davids Court,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,29.3
512442,St Davids Court,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
512442,St Davids Court,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
512442,St Davids Court,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
512442,St Davids Court,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
512442,St Davids Court,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
512442,St Davids Court,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
512442,St Davids Court,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
512442,St Davids Court,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
512442,St Davids Court,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
512442,St Davids Court,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.77
512442,St Davids Court,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.5
512442,St Davids Court,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.34
512442,St Davids Court,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
512442,St Davids Court,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
512442,St Davids Court,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
512442,St Davids Court,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
512442,St Davids Court,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
512442,St Davids Court,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
512442,St Davids Court,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-11T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
512442,St Davids Court,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.72
512442,St Davids Court,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
512442,St Davids Court,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
512442,St Davids Court,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
512442,St Davids Court,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
512442,St Davids Court,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
512442,St Davids Court,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
512442,St Davids Court,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
512442,St Davids Court,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
512442,St Davids Court,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
512442,St Davids Court,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
512442,St Davids Court,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
512442,St Davids Court,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
512442,St Davids Court,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
512442,St Davids Court,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
512442,St Davids Court,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
512442,St Davids Court,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
512442,St Davids Court,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
512442,St Davids Court,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
512442,St Davids Court,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
512442,St Davids Court,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
512442,St Davids Court,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,29.3
512442,St Davids Court,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
512442,St Davids Court,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
512442,St Davids Court,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
512442,St Davids Court,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
512442,St Davids Court,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
512442,St Davids Court,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
512442,St Davids Court,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
512442,St Davids Court,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
512442,St Davids Court,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
512442,St Davids Court,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.75
512442,St Davids Court,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.43
512442,St Davids Court,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.89
512442,St Davids Court,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
512442,St Davids Court,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
512442,St Davids Court,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
512442,St Davids Court,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
512442,St Davids Court,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
512442,St Davids Court,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.26
512442,St Davids Court,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.42
512442,St Davids Court,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
512442,St Davids Court,2023-06-11T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
512442,St Davids Court,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.0
512442,St Davids Court,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
512442,St Davids Court,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
512442,St Davids Court,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.87
512442,St Davids Court,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
512442,St Davids Court,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
512442,St Davids Court,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
512442,St Davids Court,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
512442,St Davids Court,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
512442,St Davids Court,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
512442,St Davids Court,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
512442,St Davids Court,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
512442,St Davids Court,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
512442,St Davids Court,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
512442,St Davids Court,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
512442,St Davids Court,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
512442,St Davids Court,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
512442,St Davids Court,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
512442,St Davids Court,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
512442,St Davids Court,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
512442,St Davids Court,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
512442,St Davids Court,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
512442,St Davids Court,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
512442,St Davids Court,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
512442,St Davids Court,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,29.3
512442,St Davids Court,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512442,St Davids Court,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
512442,St Davids Court,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
512442,St Davids Court,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
512442,St Davids Court,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
512442,St Davids Court,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
512442,St Davids Court,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
512442,St Davids Court,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
512442,St Davids Court,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
512442,St Davids Court,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.4
512442,St Davids Court,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.45
512442,St Davids Court,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.02
512442,St Davids Court,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
512442,St Davids Court,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
512442,St Davids Court,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
512442,St Davids Court,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
512442,St Davids Court,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
512442,St Davids Court,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
512442,St Davids Court,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-11T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
512442,St Davids Court,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.23
512442,St Davids Court,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
512442,St Davids Court,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
512442,St Davids Court,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
512442,St Davids Court,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
512442,St Davids Court,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
512442,St Davids Court,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
512442,St Davids Court,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
512442,St Davids Court,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
512442,St Davids Court,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
512442,St Davids Court,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
512442,St Davids Court,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
512442,St Davids Court,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
512442,St Davids Court,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
512442,St Davids Court,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
512442,St Davids Court,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
512442,St Davids Court,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
512442,St Davids Court,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
512442,St Davids Court,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
512442,St Davids Court,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
512442,St Davids Court,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,29.3
512442,St Davids Court,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
512442,St Davids Court,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
512442,St Davids Court,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
512442,St Davids Court,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
512442,St Davids Court,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
512442,St Davids Court,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
512442,St Davids Court,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
512442,St Davids Court,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
512442,St Davids Court,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
512442,St Davids Court,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.43
512442,St Davids Court,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.66
512442,St Davids Court,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.92
512442,St Davids Court,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
512442,St Davids Court,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
512442,St Davids Court,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
512442,St Davids Court,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
512442,St Davids Court,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
512442,St Davids Court,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
512442,St Davids Court,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
512442,St Davids Court,2023-06-11T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
512442,St Davids Court,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
512442,St Davids Court,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
512442,St Davids Court,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
512442,St Davids Court,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.15
512442,St Davids Court,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.05
512442,St Davids Court,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
512442,St Davids Court,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
512442,St Davids Court,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
512442,St Davids Court,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
512442,St Davids Court,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
512442,St Davids Court,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.6
512442,St Davids Court,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
512442,St Davids Court,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
512442,St Davids Court,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
512442,St Davids Court,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
512442,St Davids Court,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
512442,St Davids Court,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
512442,St Davids Court,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
512442,St Davids Court,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
512442,St Davids Court,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.25
512442,St Davids Court,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
512442,St Davids Court,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
512442,St Davids Court,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512442,St Davids Court,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
512442,St Davids Court,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,29.4
512442,St Davids Court,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
512442,St Davids Court,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
512442,St Davids Court,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
512442,St Davids Court,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
512442,St Davids Court,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
512442,St Davids Court,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
512442,St Davids Court,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
512442,St Davids Court,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
512442,St Davids Court,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
512442,St Davids Court,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.41
512442,St Davids Court,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.09
512442,St Davids Court,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.86
512442,St Davids Court,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
512442,St Davids Court,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
512442,St Davids Court,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
512442,St Davids Court,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
512442,St Davids Court,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
512442,St Davids Court,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.16
512442,St Davids Court,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
512442,St Davids Court,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
512442,St Davids Court,2023-06-11T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
512442,St Davids Court,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
512442,St Davids Court,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
512442,St Davids Court,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
512442,St Davids Court,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
512442,St Davids Court,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
512442,St Davids Court,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
512442,St Davids Court,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
512442,St Davids Court,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
512442,St Davids Court,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
512442,St Davids Court,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
512442,St Davids Court,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
512442,St Davids Court,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
512442,St Davids Court,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512442,St Davids Court,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
512442,St Davids Court,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
512442,St Davids Court,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
512442,St Davids Court,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
512442,St Davids Court,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
512442,St Davids Court,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
512442,St Davids Court,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
512442,St Davids Court,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
512442,St Davids Court,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
512442,St Davids Court,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
512442,St Davids Court,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,29.4
512442,St Davids Court,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
512442,St Davids Court,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
512442,St Davids Court,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
512442,St Davids Court,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
512442,St Davids Court,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
512442,St Davids Court,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
512442,St Davids Court,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
512442,St Davids Court,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
512442,St Davids Court,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
512442,St Davids Court,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.71
512442,St Davids Court,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.02
512442,St Davids Court,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.15
