Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
512442,St Davids Court,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
512442,St Davids Court,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
512442,St Davids Court,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
512442,St Davids Court,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.07
512442,St Davids Court,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-11T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
512442,St Davids Court,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
512442,St Davids Court,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
512442,St Davids Court,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
512442,St Davids Court,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
512442,St Davids Court,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
512442,St Davids Court,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
512442,St Davids Court,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
512442,St Davids Court,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
512442,St Davids Court,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
512442,St Davids Court,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
512442,St Davids Court,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
512442,St Davids Court,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
512442,St Davids Court,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
512442,St Davids Court,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
512442,St Davids Court,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
512442,St Davids Court,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
512442,St Davids Court,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
512442,St Davids Court,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
512442,St Davids Court,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
512442,St Davids Court,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
512442,St Davids Court,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
512442,St Davids Court,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,29.4
512442,St Davids Court,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
512442,St Davids Court,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
512442,St Davids Court,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
512442,St Davids Court,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
512442,St Davids Court,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
512442,St Davids Court,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
512442,St Davids Court,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
512442,St Davids Court,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
512442,St Davids Court,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
512442,St Davids Court,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.56
512442,St Davids Court,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.82
512442,St Davids Court,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.9
512442,St Davids Court,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
512442,St Davids Court,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
512442,St Davids Court,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
512442,St Davids Court,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
512442,St Davids Court,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.25
512442,St Davids Court,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.53
512442,St Davids Court,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
512442,St Davids Court,2023-06-11T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
512442,St Davids Court,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.4
512442,St Davids Court,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
512442,St Davids Court,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
512442,St Davids Court,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.18
512442,St Davids Court,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
512442,St Davids Court,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.44
512442,St Davids Court,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
512442,St Davids Court,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
512442,St Davids Court,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
512442,St Davids Court,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
512442,St Davids Court,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
512442,St Davids Court,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.61
512442,St Davids Court,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
512442,St Davids Court,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
512442,St Davids Court,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
512442,St Davids Court,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
512442,St Davids Court,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
512442,St Davids Court,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
512442,St Davids Court,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
512442,St Davids Court,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
512442,St Davids Court,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
512442,St Davids Court,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
512442,St Davids Court,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
512442,St Davids Court,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
512442,St Davids Court,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
512442,St Davids Court,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
512442,St Davids Court,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
512442,St Davids Court,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
512442,St Davids Court,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
512442,St Davids Court,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
512442,St Davids Court,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
512442,St Davids Court,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
512442,St Davids Court,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
512442,St Davids Court,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
512442,St Davids Court,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.13
512442,St Davids Court,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.87
512442,St Davids Court,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.83
512442,St Davids Court,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
512442,St Davids Court,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
512442,St Davids Court,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
512442,St Davids Court,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
512442,St Davids Court,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
512442,St Davids Court,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-11T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
512442,St Davids Court,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
512442,St Davids Court,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
512442,St Davids Court,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
512442,St Davids Court,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
512442,St Davids Court,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
512442,St Davids Court,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
512442,St Davids Court,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
512442,St Davids Court,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
512442,St Davids Court,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.19
512442,St Davids Court,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
512442,St Davids Court,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
512442,St Davids Court,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
512442,St Davids Court,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
512442,St Davids Court,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
512442,St Davids Court,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
512442,St Davids Court,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
512442,St Davids Court,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
512442,St Davids Court,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
512442,St Davids Court,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
512442,St Davids Court,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
512442,St Davids Court,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
512442,St Davids Court,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
512442,St Davids Court,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
512442,St Davids Court,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
512442,St Davids Court,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
512442,St Davids Court,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
512442,St Davids Court,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
512442,St Davids Court,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
512442,St Davids Court,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
512442,St Davids Court,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
512442,St Davids Court,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.61
512442,St Davids Court,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.86
512442,St Davids Court,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.44
512442,St Davids Court,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
512442,St Davids Court,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
512442,St Davids Court,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
512442,St Davids Court,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
512442,St Davids Court,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
512442,St Davids Court,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
512442,St Davids Court,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
512442,St Davids Court,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.36
512442,St Davids Court,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
512442,St Davids Court,2023-06-11T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
512442,St Davids Court,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.5
512442,St Davids Court,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
512442,St Davids Court,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
512442,St Davids Court,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
512442,St Davids Court,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.94
512442,St Davids Court,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
512442,St Davids Court,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
512442,St Davids Court,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
512442,St Davids Court,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.1
512442,St Davids Court,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
512442,St Davids Court,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
512442,St Davids Court,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
512442,St Davids Court,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
512442,St Davids Court,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
512442,St Davids Court,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
512442,St Davids Court,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
512442,St Davids Court,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
512442,St Davids Court,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
512442,St Davids Court,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
512442,St Davids Court,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
512442,St Davids Court,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
512442,St Davids Court,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
512442,St Davids Court,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
512442,St Davids Court,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512442,St Davids Court,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
512442,St Davids Court,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
512442,St Davids Court,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
512442,St Davids Court,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
512442,St Davids Court,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
512442,St Davids Court,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
512442,St Davids Court,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
512442,St Davids Court,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
512442,St Davids Court,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.69
512442,St Davids Court,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.69
512442,St Davids Court,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.2
512442,St Davids Court,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
512442,St Davids Court,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
512442,St Davids Court,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
512442,St Davids Court,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
512442,St Davids Court,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
512442,St Davids Court,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-11T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
512442,St Davids Court,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
512442,St Davids Court,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
512442,St Davids Court,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.31
512442,St Davids Court,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
512442,St Davids Court,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.66
512442,St Davids Court,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
512442,St Davids Court,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
512442,St Davids Court,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
512442,St Davids Court,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.1
512442,St Davids Court,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
512442,St Davids Court,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
512442,St Davids Court,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
512442,St Davids Court,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
512442,St Davids Court,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
512442,St Davids Court,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
512442,St Davids Court,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
512442,St Davids Court,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
512442,St Davids Court,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
512442,St Davids Court,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
512442,St Davids Court,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
512442,St Davids Court,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
512442,St Davids Court,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
512442,St Davids Court,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
512442,St Davids Court,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512442,St Davids Court,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
512442,St Davids Court,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
512442,St Davids Court,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
512442,St Davids Court,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
512442,St Davids Court,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
512442,St Davids Court,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
512442,St Davids Court,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
512442,St Davids Court,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
512442,St Davids Court,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.24
512442,St Davids Court,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.42
512442,St Davids Court,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.09
512442,St Davids Court,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
512442,St Davids Court,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
512442,St Davids Court,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
512442,St Davids Court,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
512442,St Davids Court,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.2
512442,St Davids Court,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.63
512442,St Davids Court,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
512442,St Davids Court,2023-06-11T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
512442,St Davids Court,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
512442,St Davids Court,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
512442,St Davids Court,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
512442,St Davids Court,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
512442,St Davids Court,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
512442,St Davids Court,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.8
512442,St Davids Court,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
512442,St Davids Court,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
512442,St Davids Court,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
512442,St Davids Court,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.8
512442,St Davids Court,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
512442,St Davids Court,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
512442,St Davids Court,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
512442,St Davids Court,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
512442,St Davids Court,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
512442,St Davids Court,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
512442,St Davids Court,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
512442,St Davids Court,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
512442,St Davids Court,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
512442,St Davids Court,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
512442,St Davids Court,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
512442,St Davids Court,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
512442,St Davids Court,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
512442,St Davids Court,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
512442,St Davids Court,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,29.6
512442,St Davids Court,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
512442,St Davids Court,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
512442,St Davids Court,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
512442,St Davids Court,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
512442,St Davids Court,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
512442,St Davids Court,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
512442,St Davids Court,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
512442,St Davids Court,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
512442,St Davids Court,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
512442,St Davids Court,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.11
512442,St Davids Court,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.11
512442,St Davids Court,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.47
512442,St Davids Court,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
512442,St Davids Court,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
512442,St Davids Court,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
512442,St Davids Court,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
512442,St Davids Court,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
512442,St Davids Court,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
512442,St Davids Court,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-11T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
512442,St Davids Court,2023-06-11T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-11T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-11T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.51
512442,St Davids Court,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.06
512442,St Davids Court,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.79
512442,St Davids Court,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
512442,St Davids Court,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
512442,St Davids Court,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
512442,St Davids Court,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,66.7
512442,St Davids Court,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
512442,St Davids Court,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
512442,St Davids Court,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
512442,St Davids Court,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
512442,St Davids Court,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
512442,St Davids Court,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
512442,St Davids Court,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
512442,St Davids Court,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
512442,St Davids Court,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
512442,St Davids Court,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
512442,St Davids Court,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
512442,St Davids Court,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512442,St Davids Court,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
512442,St Davids Court,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
512442,St Davids Court,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,29.6
512442,St Davids Court,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
512442,St Davids Court,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
512442,St Davids Court,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
512442,St Davids Court,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
512442,St Davids Court,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
512442,St Davids Court,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
512442,St Davids Court,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
512442,St Davids Court,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
512442,St Davids Court,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
512442,St Davids Court,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.93
512442,St Davids Court,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.15
512442,St Davids Court,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.07
512442,St Davids Court,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
512442,St Davids Court,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
512442,St Davids Court,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
512442,St Davids Court,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
512442,St Davids Court,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
512442,St Davids Court,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
512442,St Davids Court,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
512442,St Davids Court,2023-06-11T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
512442,St Davids Court,2023-06-11T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
512442,St Davids Court,2023-06-11T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
512442,St Davids Court,2023-06-11T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
512442,St Davids Court,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.86
512442,St Davids Court,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.44
512442,St Davids Court,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.85
512442,St Davids Court,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512442,St Davids Court,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
512442,St Davids Court,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
512442,St Davids Court,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,58.5
512442,St Davids Court,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
512442,St Davids Court,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
512442,St Davids Court,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
512442,St Davids Court,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
512442,St Davids Court,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
512442,St Davids Court,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
512442,St Davids Court,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
512442,St Davids Court,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
512442,St Davids Court,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
512442,St Davids Court,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
512442,St Davids Court,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
512442,St Davids Court,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512442,St Davids Court,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512442,St Davids Court,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
512442,St Davids Court,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,29.6
512442,St Davids Court,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512442,St Davids Court,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
512442,St Davids Court,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
512442,St Davids Court,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
512442,St Davids Court,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
512442,St Davids Court,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
512442,St Davids Court,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
512442,St Davids Court,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
512442,St Davids Court,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
512442,St Davids Court,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.37
512442,St Davids Court,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.78
512442,St Davids Court,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.1
512442,St Davids Court,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
512442,St Davids Court,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
512442,St Davids Court,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
512442,St Davids Court,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
512442,St Davids Court,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
512442,St Davids Court,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.06
512442,St Davids Court,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
512442,St Davids Court,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.98
512442,St Davids Court,2023-06-11T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
512442,St Davids Court,2023-06-11T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
512442,St Davids Court,2023-06-11T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
512442,St Davids Court,2023-06-11T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
512442,St Davids Court,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
512442,St Davids Court,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
512442,St Davids Court,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.39
512442,St Davids Court,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.0
512442,St Davids Court,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.43
512442,St Davids Court,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.34
512442,St Davids Court,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
512442,St Davids Court,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
512442,St Davids Court,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
512442,St Davids Court,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
512442,St Davids Court,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
512442,St Davids Court,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
512442,St Davids Court,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
512442,St Davids Court,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
512442,St Davids Court,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
512442,St Davids Court,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
512442,St Davids Court,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
512442,St Davids Court,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
512442,St Davids Court,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
512442,St Davids Court,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
512442,St Davids Court,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
512442,St Davids Court,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
512442,St Davids Court,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
512442,St Davids Court,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
512442,St Davids Court,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
512442,St Davids Court,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,29.6
512442,St Davids Court,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512442,St Davids Court,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
512442,St Davids Court,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
512442,St Davids Court,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
512442,St Davids Court,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
512442,St Davids Court,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
512442,St Davids Court,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
512442,St Davids Court,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
512442,St Davids Court,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
512442,St Davids Court,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.31
512442,St Davids Court,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.61
512442,St Davids Court,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.7
512442,St Davids Court,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
512442,St Davids Court,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
512442,St Davids Court,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
512442,St Davids Court,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
512442,St Davids Court,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
512442,St Davids Court,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
512442,St Davids Court,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-11T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
512442,St Davids Court,2023-06-11T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-11T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-11T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
512442,St Davids Court,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
512442,St Davids Court,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
512442,St Davids Court,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.58
