Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
512442,St Davids Court,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
512442,St Davids Court,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
512442,St Davids Court,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.1
512442,St Davids Court,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
512442,St Davids Court,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
512442,St Davids Court,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
512442,St Davids Court,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512442,St Davids Court,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
512442,St Davids Court,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
512442,St Davids Court,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
512442,St Davids Court,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
512442,St Davids Court,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
512442,St Davids Court,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
512442,St Davids Court,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
512442,St Davids Court,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
512442,St Davids Court,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
512442,St Davids Court,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
512442,St Davids Court,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,29.6
512442,St Davids Court,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
512442,St Davids Court,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
512442,St Davids Court,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
512442,St Davids Court,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
512442,St Davids Court,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
512442,St Davids Court,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
512442,St Davids Court,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
512442,St Davids Court,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
512442,St Davids Court,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
512442,St Davids Court,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.88
512442,St Davids Court,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.23
512442,St Davids Court,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.15
512442,St Davids Court,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
512442,St Davids Court,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
512442,St Davids Court,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
512442,St Davids Court,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
512442,St Davids Court,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
512442,St Davids Court,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.19
512442,St Davids Court,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.64
512442,St Davids Court,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
512442,St Davids Court,2023-06-11T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
512442,St Davids Court,2023-06-11T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
512442,St Davids Court,2023-06-11T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
512442,St Davids Court,2023-06-11T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
512442,St Davids Court,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
512442,St Davids Court,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.45
512442,St Davids Court,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.94
512442,St Davids Court,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
512442,St Davids Court,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
512442,St Davids Court,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.3
512442,St Davids Court,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,71.1
512442,St Davids Court,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
512442,St Davids Court,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
512442,St Davids Court,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
512442,St Davids Court,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
512442,St Davids Court,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
512442,St Davids Court,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
512442,St Davids Court,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
512442,St Davids Court,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
512442,St Davids Court,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
512442,St Davids Court,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
512442,St Davids Court,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
512442,St Davids Court,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
512442,St Davids Court,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
512442,St Davids Court,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
512442,St Davids Court,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,29.7
512442,St Davids Court,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
512442,St Davids Court,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
512442,St Davids Court,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
512442,St Davids Court,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
512442,St Davids Court,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
512442,St Davids Court,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
512442,St Davids Court,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
512442,St Davids Court,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
512442,St Davids Court,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
512442,St Davids Court,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.69
512442,St Davids Court,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,22.21
512442,St Davids Court,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.66
512442,St Davids Court,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
512442,St Davids Court,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
512442,St Davids Court,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
512442,St Davids Court,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
512442,St Davids Court,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
512442,St Davids Court,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-11T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
512442,St Davids Court,2023-06-11T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-11T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-11T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
512442,St Davids Court,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
512442,St Davids Court,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.52
512442,St Davids Court,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.49
512442,St Davids Court,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
512442,St Davids Court,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
512442,St Davids Court,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
512442,St Davids Court,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.6
512442,St Davids Court,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
512442,St Davids Court,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
512442,St Davids Court,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
512442,St Davids Court,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
512442,St Davids Court,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
512442,St Davids Court,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
512442,St Davids Court,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
512442,St Davids Court,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
512442,St Davids Court,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
512442,St Davids Court,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
512442,St Davids Court,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
512442,St Davids Court,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
512442,St Davids Court,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
512442,St Davids Court,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
512442,St Davids Court,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,29.7
512442,St Davids Court,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
512442,St Davids Court,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
512442,St Davids Court,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
512442,St Davids Court,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
512442,St Davids Court,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
512442,St Davids Court,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
512442,St Davids Court,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
512442,St Davids Court,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
512442,St Davids Court,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
512442,St Davids Court,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.93
512442,St Davids Court,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.86
512442,St Davids Court,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.17
512442,St Davids Court,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
512442,St Davids Court,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
512442,St Davids Court,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
512442,St Davids Court,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
512442,St Davids Court,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.17
512442,St Davids Court,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.47
512442,St Davids Court,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
512442,St Davids Court,2023-06-11T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
512442,St Davids Court,2023-06-11T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
512442,St Davids Court,2023-06-11T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
512442,St Davids Court,2023-06-11T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
512442,St Davids Court,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
512442,St Davids Court,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
512442,St Davids Court,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.61
512442,St Davids Court,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,23.57
512442,St Davids Court,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
512442,St Davids Court,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
512442,St Davids Court,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
512442,St Davids Court,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,97.0
512442,St Davids Court,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.83
512442,St Davids Court,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
512442,St Davids Court,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
512442,St Davids Court,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
512442,St Davids Court,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
512442,St Davids Court,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
512442,St Davids Court,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
512442,St Davids Court,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
512442,St Davids Court,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
512442,St Davids Court,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
512442,St Davids Court,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
512442,St Davids Court,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
512442,St Davids Court,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
512442,St Davids Court,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
512442,St Davids Court,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,29.7
512442,St Davids Court,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512442,St Davids Court,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
512442,St Davids Court,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
512442,St Davids Court,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
512442,St Davids Court,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
512442,St Davids Court,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
512442,St Davids Court,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
512442,St Davids Court,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
512442,St Davids Court,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
512442,St Davids Court,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.13
512442,St Davids Court,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.16
512442,St Davids Court,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,36.76
512442,St Davids Court,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
512442,St Davids Court,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
512442,St Davids Court,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
512442,St Davids Court,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
512442,St Davids Court,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
512442,St Davids Court,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
512442,St Davids Court,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-11T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
512442,St Davids Court,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
512442,St Davids Court,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.33
512442,St Davids Court,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.75
512442,St Davids Court,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,73.6
512442,St Davids Court,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
512442,St Davids Court,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
512442,St Davids Court,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.1
512442,St Davids Court,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
512442,St Davids Court,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
512442,St Davids Court,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
512442,St Davids Court,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
512442,St Davids Court,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
512442,St Davids Court,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
512442,St Davids Court,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
512442,St Davids Court,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
512442,St Davids Court,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
512442,St Davids Court,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
512442,St Davids Court,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
512442,St Davids Court,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512442,St Davids Court,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
512442,St Davids Court,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
512442,St Davids Court,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,29.6
512442,St Davids Court,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
512442,St Davids Court,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
512442,St Davids Court,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
512442,St Davids Court,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
512442,St Davids Court,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
512442,St Davids Court,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
512442,St Davids Court,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
512442,St Davids Court,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
512442,St Davids Court,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
512442,St Davids Court,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.4
512442,St Davids Court,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.21
512442,St Davids Court,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,43.59
512442,St Davids Court,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
512442,St Davids Court,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
512442,St Davids Court,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
512442,St Davids Court,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
512442,St Davids Court,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.08
512442,St Davids Court,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.36
512442,St Davids Court,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
512442,St Davids Court,2023-06-11T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
512442,St Davids Court,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
512442,St Davids Court,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
512442,St Davids Court,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
512442,St Davids Court,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
512442,St Davids Court,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.94
512442,St Davids Court,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.8
512442,St Davids Court,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,74.1
512442,St Davids Court,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
512442,St Davids Court,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
512442,St Davids Court,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,128.0
512442,St Davids Court,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
512442,St Davids Court,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
512442,St Davids Court,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
512442,St Davids Court,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
512442,St Davids Court,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
512442,St Davids Court,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
512442,St Davids Court,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
512442,St Davids Court,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
512442,St Davids Court,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
512442,St Davids Court,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
512442,St Davids Court,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
512442,St Davids Court,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512442,St Davids Court,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
512442,St Davids Court,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
512442,St Davids Court,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,29.6
512442,St Davids Court,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
512442,St Davids Court,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
512442,St Davids Court,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
512442,St Davids Court,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
512442,St Davids Court,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
512442,St Davids Court,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
512442,St Davids Court,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
512442,St Davids Court,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
512442,St Davids Court,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
512442,St Davids Court,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.48
512442,St Davids Court,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.59
512442,St Davids Court,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,46.98
512442,St Davids Court,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,111.9
512442,St Davids Court,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
512442,St Davids Court,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
512442,St Davids Court,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
512442,St Davids Court,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
512442,St Davids Court,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-11T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
512442,St Davids Court,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.69
512442,St Davids Court,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.95
512442,St Davids Court,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.32
512442,St Davids Court,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.29
512442,St Davids Court,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,63.2
512442,St Davids Court,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
512442,St Davids Court,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.5
512442,St Davids Court,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.3
512442,St Davids Court,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
512442,St Davids Court,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
512442,St Davids Court,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.89
512442,St Davids Court,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
512442,St Davids Court,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
512442,St Davids Court,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
512442,St Davids Court,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
512442,St Davids Court,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
512442,St Davids Court,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
512442,St Davids Court,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
512442,St Davids Court,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
512442,St Davids Court,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
512442,St Davids Court,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
512442,St Davids Court,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
512442,St Davids Court,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,29.6
512442,St Davids Court,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512442,St Davids Court,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
512442,St Davids Court,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
512442,St Davids Court,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
512442,St Davids Court,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
512442,St Davids Court,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
512442,St Davids Court,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
512442,St Davids Court,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
512442,St Davids Court,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
512442,St Davids Court,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.77
512442,St Davids Court,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.38
512442,St Davids Court,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,47.75
512442,St Davids Court,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
512442,St Davids Court,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
512442,St Davids Court,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
512442,St Davids Court,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
512442,St Davids Court,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
512442,St Davids Court,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-11T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
512442,St Davids Court,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
512442,St Davids Court,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.44
512442,St Davids Court,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.99
512442,St Davids Court,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.06
512442,St Davids Court,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,58.2
512442,St Davids Court,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
512442,St Davids Court,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.8
512442,St Davids Court,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,124.2
512442,St Davids Court,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
512442,St Davids Court,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
512442,St Davids Court,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.96
512442,St Davids Court,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
512442,St Davids Court,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
512442,St Davids Court,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
512442,St Davids Court,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
512442,St Davids Court,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
512442,St Davids Court,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
512442,St Davids Court,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
512442,St Davids Court,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
512442,St Davids Court,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
512442,St Davids Court,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
512442,St Davids Court,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
512442,St Davids Court,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,29.6
512442,St Davids Court,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512442,St Davids Court,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
512442,St Davids Court,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
512442,St Davids Court,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
512442,St Davids Court,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
512442,St Davids Court,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
512442,St Davids Court,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
512442,St Davids Court,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
512442,St Davids Court,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
512442,St Davids Court,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.36
512442,St Davids Court,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.21
512442,St Davids Court,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,47.63
512442,St Davids Court,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
512442,St Davids Court,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
512442,St Davids Court,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
512442,St Davids Court,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
512442,St Davids Court,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.16
512442,St Davids Court,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.3
512442,St Davids Court,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
512442,St Davids Court,2023-06-11T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
512442,St Davids Court,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
512442,St Davids Court,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
512442,St Davids Court,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.72
512442,St Davids Court,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.0
512442,St Davids Court,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.86
512442,St Davids Court,2023-06-11T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.9
512442,St Davids Court,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
512442,St Davids Court,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,111.1
512442,St Davids Court,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.5
512442,St Davids Court,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
512442,St Davids Court,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
512442,St Davids Court,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.56
512442,St Davids Court,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
512442,St Davids Court,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.9
512442,St Davids Court,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
512442,St Davids Court,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.9
512442,St Davids Court,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.96
512442,St Davids Court,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
512442,St Davids Court,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
512442,St Davids Court,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
512442,St Davids Court,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512442,St Davids Court,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
512442,St Davids Court,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
512442,St Davids Court,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,29.6
512442,St Davids Court,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512442,St Davids Court,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
512442,St Davids Court,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
512442,St Davids Court,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
512442,St Davids Court,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
512442,St Davids Court,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
512442,St Davids Court,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
512442,St Davids Court,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
512442,St Davids Court,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
512442,St Davids Court,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.92
512442,St Davids Court,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.81
512442,St Davids Court,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,46.79
512442,St Davids Court,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
512442,St Davids Court,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
512442,St Davids Court,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
512442,St Davids Court,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
512442,St Davids Court,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
512442,St Davids Court,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
512442,St Davids Court,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-11T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
512442,St Davids Court,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.31
512442,St Davids Court,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.25
512442,St Davids Court,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.59
512442,St Davids Court,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.3
512442,St Davids Court,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.8
512442,St Davids Court,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.3
512442,St Davids Court,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.6
512442,St Davids Court,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
512442,St Davids Court,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
512442,St Davids Court,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.07
512442,St Davids Court,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
512442,St Davids Court,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.7
512442,St Davids Court,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
512442,St Davids Court,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
512442,St Davids Court,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
512442,St Davids Court,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
