Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
512442,St Davids Court,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
512442,St Davids Court,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
512442,St Davids Court,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
512442,St Davids Court,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
512442,St Davids Court,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,29.6
512442,St Davids Court,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512442,St Davids Court,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
512442,St Davids Court,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
512442,St Davids Court,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
512442,St Davids Court,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
512442,St Davids Court,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
512442,St Davids Court,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
512442,St Davids Court,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
512442,St Davids Court,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
512442,St Davids Court,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.2
512442,St Davids Court,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.61
512442,St Davids Court,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,45.17
512442,St Davids Court,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
512442,St Davids Court,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
512442,St Davids Court,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
512442,St Davids Court,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
512442,St Davids Court,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
512442,St Davids Court,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-11T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
512442,St Davids Court,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512442,St Davids Court,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
512442,St Davids Court,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.43
512442,St Davids Court,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
512442,St Davids Court,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.89
512442,St Davids Court,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.75
512442,St Davids Court,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
512442,St Davids Court,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
512442,St Davids Court,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.5
512442,St Davids Court,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.2
512442,St Davids Court,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
512442,St Davids Court,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.41
512442,St Davids Court,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
512442,St Davids Court,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
512442,St Davids Court,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
512442,St Davids Court,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
512442,St Davids Court,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
512442,St Davids Court,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
512442,St Davids Court,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
512442,St Davids Court,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
512442,St Davids Court,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
512442,St Davids Court,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
512442,St Davids Court,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512442,St Davids Court,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
512442,St Davids Court,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
512442,St Davids Court,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,29.6
512442,St Davids Court,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512442,St Davids Court,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
512442,St Davids Court,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
512442,St Davids Court,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
512442,St Davids Court,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
512442,St Davids Court,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
512442,St Davids Court,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
512442,St Davids Court,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
512442,St Davids Court,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
512442,St Davids Court,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.5
512442,St Davids Court,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.37
512442,St Davids Court,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.98
512442,St Davids Court,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
512442,St Davids Court,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
512442,St Davids Court,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
512442,St Davids Court,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
512442,St Davids Court,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
512442,St Davids Court,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.21
512442,St Davids Court,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
512442,St Davids Court,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
512442,St Davids Court,2023-06-11T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
512442,St Davids Court,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
512442,St Davids Court,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
512442,St Davids Court,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
512442,St Davids Court,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
512442,St Davids Court,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
512442,St Davids Court,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.25
512442,St Davids Court,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.89
512442,St Davids Court,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
512442,St Davids Court,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
512442,St Davids Court,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
512442,St Davids Court,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
512442,St Davids Court,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
512442,St Davids Court,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
512442,St Davids Court,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
512442,St Davids Court,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
512442,St Davids Court,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
512442,St Davids Court,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
512442,St Davids Court,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
512442,St Davids Court,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
512442,St Davids Court,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
512442,St Davids Court,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
512442,St Davids Court,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
512442,St Davids Court,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
512442,St Davids Court,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
512442,St Davids Court,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
512442,St Davids Court,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,29.6
512442,St Davids Court,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
512442,St Davids Court,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
512442,St Davids Court,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
512442,St Davids Court,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
512442,St Davids Court,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
512442,St Davids Court,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
512442,St Davids Court,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
512442,St Davids Court,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
512442,St Davids Court,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
512442,St Davids Court,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
512442,St Davids Court,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.73
512442,St Davids Court,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.94
512442,St Davids Court,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
512442,St Davids Court,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
512442,St Davids Court,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
512442,St Davids Court,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
512442,St Davids Court,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
512442,St Davids Court,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
512442,St Davids Court,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-11T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
512442,St Davids Court,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
512442,St Davids Court,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.82
512442,St Davids Court,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.6
512442,St Davids Court,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
512442,St Davids Court,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
512442,St Davids Court,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
512442,St Davids Court,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.9
512442,St Davids Court,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
512442,St Davids Court,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
512442,St Davids Court,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
512442,St Davids Court,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
512442,St Davids Court,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
512442,St Davids Court,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
512442,St Davids Court,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
512442,St Davids Court,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
512442,St Davids Court,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
512442,St Davids Court,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
512442,St Davids Court,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
512442,St Davids Court,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
512442,St Davids Court,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
512442,St Davids Court,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,29.6
512442,St Davids Court,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
512442,St Davids Court,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
512442,St Davids Court,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
512442,St Davids Court,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
512442,St Davids Court,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
512442,St Davids Court,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
512442,St Davids Court,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
512442,St Davids Court,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
512442,St Davids Court,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
512442,St Davids Court,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.12
512442,St Davids Court,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.73
512442,St Davids Court,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.97
512442,St Davids Court,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
512442,St Davids Court,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
512442,St Davids Court,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
512442,St Davids Court,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
512442,St Davids Court,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.07
512442,St Davids Court,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
512442,St Davids Court,2023-06-11T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
512442,St Davids Court,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
512442,St Davids Court,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
512442,St Davids Court,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
512442,St Davids Court,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
512442,St Davids Court,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
512442,St Davids Court,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.25
512442,St Davids Court,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.61
512442,St Davids Court,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512442,St Davids Court,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
512442,St Davids Court,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
512442,St Davids Court,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
512442,St Davids Court,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
512442,St Davids Court,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
512442,St Davids Court,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
512442,St Davids Court,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
512442,St Davids Court,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
512442,St Davids Court,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
512442,St Davids Court,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
512442,St Davids Court,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
512442,St Davids Court,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
512442,St Davids Court,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
512442,St Davids Court,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
512442,St Davids Court,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512442,St Davids Court,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
512442,St Davids Court,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
512442,St Davids Court,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,29.7
512442,St Davids Court,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
512442,St Davids Court,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
512442,St Davids Court,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
512442,St Davids Court,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
512442,St Davids Court,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
512442,St Davids Court,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
512442,St Davids Court,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
512442,St Davids Court,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
512442,St Davids Court,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
512442,St Davids Court,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.7
512442,St Davids Court,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.04
512442,St Davids Court,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.74
512442,St Davids Court,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
512442,St Davids Court,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
512442,St Davids Court,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
512442,St Davids Court,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
512442,St Davids Court,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.03
512442,St Davids Court,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
512442,St Davids Court,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.02
512442,St Davids Court,2023-06-11T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
512442,St Davids Court,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
512442,St Davids Court,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
512442,St Davids Court,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
512442,St Davids Court,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
512442,St Davids Court,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.96
512442,St Davids Court,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.59
512442,St Davids Court,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
512442,St Davids Court,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
512442,St Davids Court,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
512442,St Davids Court,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
512442,St Davids Court,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
512442,St Davids Court,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
512442,St Davids Court,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
512442,St Davids Court,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512442,St Davids Court,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
512442,St Davids Court,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
512442,St Davids Court,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
512442,St Davids Court,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
512442,St Davids Court,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
512442,St Davids Court,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
512442,St Davids Court,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
512442,St Davids Court,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
512442,St Davids Court,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
512442,St Davids Court,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
512442,St Davids Court,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,29.8
512442,St Davids Court,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
512442,St Davids Court,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
512442,St Davids Court,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
512442,St Davids Court,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
512442,St Davids Court,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
512442,St Davids Court,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
512442,St Davids Court,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
512442,St Davids Court,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
512442,St Davids Court,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
512442,St Davids Court,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.74
512442,St Davids Court,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.3
512442,St Davids Court,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.36
512442,St Davids Court,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
512442,St Davids Court,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
512442,St Davids Court,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
512442,St Davids Court,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
512442,St Davids Court,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
512442,St Davids Court,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
512442,St Davids Court,2023-06-11T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
512442,St Davids Court,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
512442,St Davids Court,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
512442,St Davids Court,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.99
512442,St Davids Court,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.84
512442,St Davids Court,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
512442,St Davids Court,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
512442,St Davids Court,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
512442,St Davids Court,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.0
512442,St Davids Court,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
512442,St Davids Court,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
512442,St Davids Court,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
512442,St Davids Court,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
512442,St Davids Court,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
512442,St Davids Court,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
512442,St Davids Court,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
512442,St Davids Court,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
512442,St Davids Court,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
512442,St Davids Court,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
512442,St Davids Court,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
512442,St Davids Court,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
512442,St Davids Court,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
512442,St Davids Court,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
512442,St Davids Court,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
512442,St Davids Court,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,29.8
512442,St Davids Court,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
512442,St Davids Court,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
512442,St Davids Court,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
512442,St Davids Court,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
512442,St Davids Court,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
512442,St Davids Court,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
512442,St Davids Court,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
512442,St Davids Court,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
512442,St Davids Court,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
512442,St Davids Court,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.67
512442,St Davids Court,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.18
512442,St Davids Court,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.26
512442,St Davids Court,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
512442,St Davids Court,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
512442,St Davids Court,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
512442,St Davids Court,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
512442,St Davids Court,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
512442,St Davids Court,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
512442,St Davids Court,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
512442,St Davids Court,2023-06-11T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
512442,St Davids Court,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
512442,St Davids Court,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
512442,St Davids Court,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
512442,St Davids Court,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
512442,St Davids Court,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.55
512442,St Davids Court,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
512442,St Davids Court,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
512442,St Davids Court,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
512442,St Davids Court,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.9
512442,St Davids Court,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
512442,St Davids Court,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
512442,St Davids Court,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
512442,St Davids Court,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
512442,St Davids Court,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
512442,St Davids Court,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
512442,St Davids Court,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
512442,St Davids Court,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
512442,St Davids Court,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
512442,St Davids Court,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
512442,St Davids Court,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
512442,St Davids Court,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
512442,St Davids Court,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
512442,St Davids Court,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
512442,St Davids Court,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
512442,St Davids Court,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,29.8
512442,St Davids Court,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
512442,St Davids Court,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
512442,St Davids Court,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
512442,St Davids Court,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
512442,St Davids Court,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
512442,St Davids Court,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
512442,St Davids Court,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
512442,St Davids Court,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
512442,St Davids Court,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
512442,St Davids Court,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.45
512442,St Davids Court,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.61
512442,St Davids Court,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.76
512442,St Davids Court,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
512442,St Davids Court,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
512442,St Davids Court,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
512442,St Davids Court,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
512442,St Davids Court,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.19
512442,St Davids Court,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
512442,St Davids Court,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
512442,St Davids Court,2023-06-12T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
512442,St Davids Court,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
512442,St Davids Court,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
512442,St Davids Court,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
512442,St Davids Court,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
512442,St Davids Court,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.42
512442,St Davids Court,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
512442,St Davids Court,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
512442,St Davids Court,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
512442,St Davids Court,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
512442,St Davids Court,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
512442,St Davids Court,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
512442,St Davids Court,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
512442,St Davids Court,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
512442,St Davids Court,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
512442,St Davids Court,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
512442,St Davids Court,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
512442,St Davids Court,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
512442,St Davids Court,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
512442,St Davids Court,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
512442,St Davids Court,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
512442,St Davids Court,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
512442,St Davids Court,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
512442,St Davids Court,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
512442,St Davids Court,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
512442,St Davids Court,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,30.9
512442,St Davids Court,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
512442,St Davids Court,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
512442,St Davids Court,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
512442,St Davids Court,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
512442,St Davids Court,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
512442,St Davids Court,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
512442,St Davids Court,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
512442,St Davids Court,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
512442,St Davids Court,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
512442,St Davids Court,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.13
512442,St Davids Court,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.63
512442,St Davids Court,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.53
512442,St Davids Court,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
512442,St Davids Court,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
512442,St Davids Court,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
512442,St Davids Court,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
512442,St Davids Court,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
512442,St Davids Court,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.24
512442,St Davids Court,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
512442,St Davids Court,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
512442,St Davids Court,2023-06-12T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512442,St Davids Court,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
512442,St Davids Court,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.14
512442,St Davids Court,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
512442,St Davids Court,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
512442,St Davids Court,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
512442,St Davids Court,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.1
512442,St Davids Court,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
512442,St Davids Court,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
512442,St Davids Court,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
512442,St Davids Court,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
512442,St Davids Court,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
512442,St Davids Court,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
512442,St Davids Court,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
512442,St Davids Court,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
512442,St Davids Court,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
512442,St Davids Court,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
512442,St Davids Court,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
512442,St Davids Court,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
512442,St Davids Court,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
512442,St Davids Court,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
512442,St Davids Court,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
512442,St Davids Court,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,31.0
512442,St Davids Court,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
512442,St Davids Court,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
512442,St Davids Court,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
512442,St Davids Court,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
512442,St Davids Court,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
512442,St Davids Court,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
512442,St Davids Court,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
512442,St Davids Court,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
512442,St Davids Court,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
512442,St Davids Court,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.35
512442,St Davids Court,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.17
512442,St Davids Court,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.45
512442,St Davids Court,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
512442,St Davids Court,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
