Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
512442,St Davids Court,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
512442,St Davids Court,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
512442,St Davids Court,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
512442,St Davids Court,2023-06-12T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
512442,St Davids Court,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
512442,St Davids Court,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
512442,St Davids Court,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.81
512442,St Davids Court,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
512442,St Davids Court,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
512442,St Davids Court,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
512442,St Davids Court,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.6
512442,St Davids Court,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
512442,St Davids Court,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
512442,St Davids Court,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
512442,St Davids Court,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
512442,St Davids Court,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
512442,St Davids Court,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
512442,St Davids Court,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
512442,St Davids Court,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
512442,St Davids Court,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
512442,St Davids Court,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
512442,St Davids Court,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
512442,St Davids Court,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
512442,St Davids Court,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
512442,St Davids Court,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
512442,St Davids Court,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
512442,St Davids Court,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,31.0
512442,St Davids Court,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
512442,St Davids Court,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
512442,St Davids Court,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
512442,St Davids Court,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
512442,St Davids Court,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
512442,St Davids Court,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
512442,St Davids Court,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
512442,St Davids Court,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
512442,St Davids Court,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
512442,St Davids Court,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.52
512442,St Davids Court,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.62
512442,St Davids Court,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.93
512442,St Davids Court,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
512442,St Davids Court,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
512442,St Davids Court,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
512442,St Davids Court,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
512442,St Davids Court,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.23
512442,St Davids Court,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
512442,St Davids Court,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
512442,St Davids Court,2023-06-12T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
512442,St Davids Court,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
512442,St Davids Court,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
512442,St Davids Court,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
512442,St Davids Court,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
512442,St Davids Court,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.54
512442,St Davids Court,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
512442,St Davids Court,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
512442,St Davids Court,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
512442,St Davids Court,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.1
512442,St Davids Court,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
512442,St Davids Court,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
512442,St Davids Court,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
512442,St Davids Court,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
512442,St Davids Court,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
512442,St Davids Court,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
512442,St Davids Court,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
512442,St Davids Court,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
512442,St Davids Court,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
512442,St Davids Court,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
512442,St Davids Court,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
512442,St Davids Court,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
512442,St Davids Court,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
512442,St Davids Court,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
512442,St Davids Court,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
512442,St Davids Court,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,31.0
512442,St Davids Court,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
512442,St Davids Court,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
512442,St Davids Court,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
512442,St Davids Court,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
512442,St Davids Court,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
512442,St Davids Court,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
512442,St Davids Court,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
512442,St Davids Court,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
512442,St Davids Court,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
512442,St Davids Court,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.79
512442,St Davids Court,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.52
512442,St Davids Court,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.75
512442,St Davids Court,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
512442,St Davids Court,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
512442,St Davids Court,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
512442,St Davids Court,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
512442,St Davids Court,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
512442,St Davids Court,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
512442,St Davids Court,2023-06-12T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
512442,St Davids Court,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
512442,St Davids Court,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
512442,St Davids Court,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.15
512442,St Davids Court,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
512442,St Davids Court,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
512442,St Davids Court,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
512442,St Davids Court,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
512442,St Davids Court,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
512442,St Davids Court,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
512442,St Davids Court,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
512442,St Davids Court,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
512442,St Davids Court,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
512442,St Davids Court,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
512442,St Davids Court,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
512442,St Davids Court,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
512442,St Davids Court,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
512442,St Davids Court,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
512442,St Davids Court,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
512442,St Davids Court,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
512442,St Davids Court,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
512442,St Davids Court,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
512442,St Davids Court,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
512442,St Davids Court,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,31.1
512442,St Davids Court,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
512442,St Davids Court,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
512442,St Davids Court,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
512442,St Davids Court,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
512442,St Davids Court,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
512442,St Davids Court,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
512442,St Davids Court,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
512442,St Davids Court,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
512442,St Davids Court,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
512442,St Davids Court,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.72
512442,St Davids Court,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.79
512442,St Davids Court,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.29
512442,St Davids Court,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
512442,St Davids Court,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
512442,St Davids Court,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
512442,St Davids Court,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
512442,St Davids Court,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
512442,St Davids Court,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
512442,St Davids Court,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
512442,St Davids Court,2023-06-12T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
512442,St Davids Court,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512442,St Davids Court,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
512442,St Davids Court,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
512442,St Davids Court,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
512442,St Davids Court,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
512442,St Davids Court,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
512442,St Davids Court,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
512442,St Davids Court,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
512442,St Davids Court,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
512442,St Davids Court,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
512442,St Davids Court,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
512442,St Davids Court,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
512442,St Davids Court,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
512442,St Davids Court,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
512442,St Davids Court,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
512442,St Davids Court,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
512442,St Davids Court,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
512442,St Davids Court,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
512442,St Davids Court,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
512442,St Davids Court,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
512442,St Davids Court,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
512442,St Davids Court,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
512442,St Davids Court,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,31.1
512442,St Davids Court,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
512442,St Davids Court,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
512442,St Davids Court,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
512442,St Davids Court,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
512442,St Davids Court,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
512442,St Davids Court,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
512442,St Davids Court,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
512442,St Davids Court,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
512442,St Davids Court,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
512442,St Davids Court,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.2
512442,St Davids Court,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.31
512442,St Davids Court,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
512442,St Davids Court,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
512442,St Davids Court,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
512442,St Davids Court,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
512442,St Davids Court,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
512442,St Davids Court,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
512442,St Davids Court,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
512442,St Davids Court,2023-06-12T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
512442,St Davids Court,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512442,St Davids Court,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
512442,St Davids Court,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
512442,St Davids Court,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
512442,St Davids Court,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
512442,St Davids Court,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
512442,St Davids Court,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
512442,St Davids Court,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
512442,St Davids Court,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
512442,St Davids Court,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
512442,St Davids Court,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
512442,St Davids Court,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
512442,St Davids Court,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
512442,St Davids Court,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
512442,St Davids Court,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
512442,St Davids Court,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
512442,St Davids Court,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
512442,St Davids Court,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
512442,St Davids Court,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
512442,St Davids Court,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
512442,St Davids Court,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
512442,St Davids Court,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
512442,St Davids Court,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,31.1
512442,St Davids Court,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
512442,St Davids Court,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
512442,St Davids Court,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
512442,St Davids Court,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
512442,St Davids Court,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
512442,St Davids Court,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
512442,St Davids Court,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
512442,St Davids Court,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
512442,St Davids Court,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
512442,St Davids Court,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.26
512442,St Davids Court,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.9
512442,St Davids Court,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.09
512442,St Davids Court,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
512442,St Davids Court,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
512442,St Davids Court,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
512442,St Davids Court,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
512442,St Davids Court,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.05
512442,St Davids Court,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
512442,St Davids Court,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-12T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
512442,St Davids Court,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
512442,St Davids Court,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512442,St Davids Court,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
512442,St Davids Court,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
512442,St Davids Court,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.59
512442,St Davids Court,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.59
512442,St Davids Court,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
512442,St Davids Court,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
512442,St Davids Court,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
512442,St Davids Court,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
512442,St Davids Court,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
512442,St Davids Court,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
512442,St Davids Court,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
512442,St Davids Court,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
512442,St Davids Court,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
512442,St Davids Court,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
512442,St Davids Court,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
512442,St Davids Court,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
512442,St Davids Court,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
512442,St Davids Court,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
512442,St Davids Court,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
512442,St Davids Court,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
512442,St Davids Court,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
512442,St Davids Court,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
512442,St Davids Court,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,31.2
512442,St Davids Court,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
512442,St Davids Court,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
512442,St Davids Court,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
512442,St Davids Court,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
512442,St Davids Court,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
512442,St Davids Court,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
512442,St Davids Court,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
512442,St Davids Court,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
512442,St Davids Court,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
512442,St Davids Court,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.02
512442,St Davids Court,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.5
512442,St Davids Court,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.46
512442,St Davids Court,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
512442,St Davids Court,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
512442,St Davids Court,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
512442,St Davids Court,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
512442,St Davids Court,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
512442,St Davids Court,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
512442,St Davids Court,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-12T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
512442,St Davids Court,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
512442,St Davids Court,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
512442,St Davids Court,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.21
512442,St Davids Court,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.97
512442,St Davids Court,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.39
512442,St Davids Court,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.08
512442,St Davids Court,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
512442,St Davids Court,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
512442,St Davids Court,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
512442,St Davids Court,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
512442,St Davids Court,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
512442,St Davids Court,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
512442,St Davids Court,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
512442,St Davids Court,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
512442,St Davids Court,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
512442,St Davids Court,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
512442,St Davids Court,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
512442,St Davids Court,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
512442,St Davids Court,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
512442,St Davids Court,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
512442,St Davids Court,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
512442,St Davids Court,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
512442,St Davids Court,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
512442,St Davids Court,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
512442,St Davids Court,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,31.3
512442,St Davids Court,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
512442,St Davids Court,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
512442,St Davids Court,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
512442,St Davids Court,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
512442,St Davids Court,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
512442,St Davids Court,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
512442,St Davids Court,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
512442,St Davids Court,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
512442,St Davids Court,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
512442,St Davids Court,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.53
512442,St Davids Court,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.15
512442,St Davids Court,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.69
512442,St Davids Court,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
512442,St Davids Court,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
512442,St Davids Court,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
512442,St Davids Court,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
512442,St Davids Court,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
512442,St Davids Court,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.05
512442,St Davids Court,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
512442,St Davids Court,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
512442,St Davids Court,2023-06-12T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
512442,St Davids Court,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
512442,St Davids Court,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
512442,St Davids Court,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.57
512442,St Davids Court,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.57
512442,St Davids Court,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
512442,St Davids Court,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
512442,St Davids Court,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
512442,St Davids Court,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
512442,St Davids Court,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
512442,St Davids Court,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
512442,St Davids Court,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
512442,St Davids Court,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
512442,St Davids Court,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
512442,St Davids Court,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
512442,St Davids Court,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
512442,St Davids Court,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
512442,St Davids Court,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
512442,St Davids Court,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
512442,St Davids Court,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
512442,St Davids Court,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
512442,St Davids Court,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
512442,St Davids Court,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
512442,St Davids Court,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
512442,St Davids Court,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,31.3
512442,St Davids Court,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
512442,St Davids Court,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
512442,St Davids Court,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
512442,St Davids Court,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
512442,St Davids Court,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
512442,St Davids Court,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
512442,St Davids Court,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
512442,St Davids Court,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
512442,St Davids Court,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
512442,St Davids Court,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.75
512442,St Davids Court,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.15
512442,St Davids Court,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.63
512442,St Davids Court,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
512442,St Davids Court,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
512442,St Davids Court,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
512442,St Davids Court,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
512442,St Davids Court,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
512442,St Davids Court,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
512442,St Davids Court,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
512442,St Davids Court,2023-06-12T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
512442,St Davids Court,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
512442,St Davids Court,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.26
512442,St Davids Court,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
512442,St Davids Court,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
512442,St Davids Court,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
512442,St Davids Court,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
512442,St Davids Court,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
512442,St Davids Court,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
512442,St Davids Court,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
512442,St Davids Court,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
512442,St Davids Court,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
512442,St Davids Court,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
512442,St Davids Court,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
512442,St Davids Court,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
512442,St Davids Court,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
512442,St Davids Court,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
512442,St Davids Court,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.65
512442,St Davids Court,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
512442,St Davids Court,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
512442,St Davids Court,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
512442,St Davids Court,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
512442,St Davids Court,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
512442,St Davids Court,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,31.3
512442,St Davids Court,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
512442,St Davids Court,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
512442,St Davids Court,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
512442,St Davids Court,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
512442,St Davids Court,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
512442,St Davids Court,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
512442,St Davids Court,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
512442,St Davids Court,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
512442,St Davids Court,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
512442,St Davids Court,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.14
512442,St Davids Court,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.67
512442,St Davids Court,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.63
512442,St Davids Court,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
512442,St Davids Court,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
512442,St Davids Court,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
512442,St Davids Court,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
512442,St Davids Court,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
512442,St Davids Court,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
512442,St Davids Court,2023-06-12T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
512442,St Davids Court,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512442,St Davids Court,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
512442,St Davids Court,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.04
512442,St Davids Court,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
512442,St Davids Court,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
512442,St Davids Court,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
