Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
512442,St Davids Court,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
512442,St Davids Court,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
512442,St Davids Court,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
512442,St Davids Court,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
512442,St Davids Court,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
512442,St Davids Court,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
512442,St Davids Court,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
512442,St Davids Court,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
512442,St Davids Court,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
512442,St Davids Court,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
512442,St Davids Court,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
512442,St Davids Court,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
512442,St Davids Court,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
512442,St Davids Court,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
512442,St Davids Court,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
512442,St Davids Court,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,31.4
512442,St Davids Court,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
512442,St Davids Court,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
512442,St Davids Court,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
512442,St Davids Court,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
512442,St Davids Court,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
512442,St Davids Court,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
512442,St Davids Court,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
512442,St Davids Court,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
512442,St Davids Court,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
512442,St Davids Court,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.05
512442,St Davids Court,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.78
512442,St Davids Court,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.52
512442,St Davids Court,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
512442,St Davids Court,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
512442,St Davids Court,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
512442,St Davids Court,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
512442,St Davids Court,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
512442,St Davids Court,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
512442,St Davids Court,2023-06-12T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
512442,St Davids Court,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
512442,St Davids Court,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
512442,St Davids Court,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.43
512442,St Davids Court,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
512442,St Davids Court,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512442,St Davids Court,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
512442,St Davids Court,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
512442,St Davids Court,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
512442,St Davids Court,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
512442,St Davids Court,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
512442,St Davids Court,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
512442,St Davids Court,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
512442,St Davids Court,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
512442,St Davids Court,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
512442,St Davids Court,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
512442,St Davids Court,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
512442,St Davids Court,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
512442,St Davids Court,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
512442,St Davids Court,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
512442,St Davids Court,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
512442,St Davids Court,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
512442,St Davids Court,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
512442,St Davids Court,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,31.4
512442,St Davids Court,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
512442,St Davids Court,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
512442,St Davids Court,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
512442,St Davids Court,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
512442,St Davids Court,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
512442,St Davids Court,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
512442,St Davids Court,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
512442,St Davids Court,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
512442,St Davids Court,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
512442,St Davids Court,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.05
512442,St Davids Court,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.75
512442,St Davids Court,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.46
512442,St Davids Court,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
512442,St Davids Court,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
512442,St Davids Court,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
512442,St Davids Court,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
512442,St Davids Court,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
512442,St Davids Court,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
512442,St Davids Court,2023-06-12T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
512442,St Davids Court,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
512442,St Davids Court,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
512442,St Davids Court,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
512442,St Davids Court,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
512442,St Davids Court,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
512442,St Davids Court,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
512442,St Davids Court,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
512442,St Davids Court,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
512442,St Davids Court,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
512442,St Davids Court,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
512442,St Davids Court,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
512442,St Davids Court,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
512442,St Davids Court,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
512442,St Davids Court,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
512442,St Davids Court,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
512442,St Davids Court,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
512442,St Davids Court,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
512442,St Davids Court,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
512442,St Davids Court,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
512442,St Davids Court,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
512442,St Davids Court,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
512442,St Davids Court,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
512442,St Davids Court,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
512442,St Davids Court,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,31.5
512442,St Davids Court,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
512442,St Davids Court,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
512442,St Davids Court,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
512442,St Davids Court,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
512442,St Davids Court,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
512442,St Davids Court,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
512442,St Davids Court,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
512442,St Davids Court,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
512442,St Davids Court,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
512442,St Davids Court,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.51
512442,St Davids Court,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.84
512442,St Davids Court,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.92
512442,St Davids Court,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
512442,St Davids Court,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
512442,St Davids Court,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
512442,St Davids Court,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
512442,St Davids Court,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
512442,St Davids Court,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
512442,St Davids Court,2023-06-12T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
512442,St Davids Court,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
512442,St Davids Court,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512442,St Davids Court,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
512442,St Davids Court,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
512442,St Davids Court,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
512442,St Davids Court,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
512442,St Davids Court,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
512442,St Davids Court,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
512442,St Davids Court,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
512442,St Davids Court,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
512442,St Davids Court,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
512442,St Davids Court,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
512442,St Davids Court,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
512442,St Davids Court,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
512442,St Davids Court,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
512442,St Davids Court,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
512442,St Davids Court,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
512442,St Davids Court,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
512442,St Davids Court,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
512442,St Davids Court,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
512442,St Davids Court,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
512442,St Davids Court,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
512442,St Davids Court,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
512442,St Davids Court,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,31.5
512442,St Davids Court,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
512442,St Davids Court,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
512442,St Davids Court,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
512442,St Davids Court,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
512442,St Davids Court,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
512442,St Davids Court,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
512442,St Davids Court,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
512442,St Davids Court,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
512442,St Davids Court,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
512442,St Davids Court,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.52
512442,St Davids Court,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
512442,St Davids Court,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.8
512442,St Davids Court,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
512442,St Davids Court,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
512442,St Davids Court,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
512442,St Davids Court,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
512442,St Davids Court,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
512442,St Davids Court,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
512442,St Davids Court,2023-06-12T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512442,St Davids Court,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
512442,St Davids Court,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
512442,St Davids Court,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
512442,St Davids Court,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
512442,St Davids Court,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
512442,St Davids Court,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
512442,St Davids Court,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
512442,St Davids Court,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
512442,St Davids Court,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
512442,St Davids Court,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
512442,St Davids Court,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
512442,St Davids Court,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
512442,St Davids Court,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
512442,St Davids Court,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
512442,St Davids Court,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
512442,St Davids Court,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
512442,St Davids Court,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
512442,St Davids Court,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
512442,St Davids Court,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
512442,St Davids Court,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
512442,St Davids Court,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
512442,St Davids Court,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,31.5
512442,St Davids Court,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
512442,St Davids Court,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
512442,St Davids Court,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
512442,St Davids Court,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
512442,St Davids Court,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
512442,St Davids Court,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
512442,St Davids Court,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
512442,St Davids Court,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
512442,St Davids Court,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
512442,St Davids Court,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.54
512442,St Davids Court,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.5
512442,St Davids Court,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.7
512442,St Davids Court,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
512442,St Davids Court,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
512442,St Davids Court,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
512442,St Davids Court,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
512442,St Davids Court,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
512442,St Davids Court,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
512442,St Davids Court,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
512442,St Davids Court,2023-06-12T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
512442,St Davids Court,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
512442,St Davids Court,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
512442,St Davids Court,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
512442,St Davids Court,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
512442,St Davids Court,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
512442,St Davids Court,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
512442,St Davids Court,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
512442,St Davids Court,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
512442,St Davids Court,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
512442,St Davids Court,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
512442,St Davids Court,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
512442,St Davids Court,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
512442,St Davids Court,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
512442,St Davids Court,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
512442,St Davids Court,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
512442,St Davids Court,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
512442,St Davids Court,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
512442,St Davids Court,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
512442,St Davids Court,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
512442,St Davids Court,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
512442,St Davids Court,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
512442,St Davids Court,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
512442,St Davids Court,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
512442,St Davids Court,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,31.6
512442,St Davids Court,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
512442,St Davids Court,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
512442,St Davids Court,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
512442,St Davids Court,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
512442,St Davids Court,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
512442,St Davids Court,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
512442,St Davids Court,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
512442,St Davids Court,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
512442,St Davids Court,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
512442,St Davids Court,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.06
512442,St Davids Court,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.73
512442,St Davids Court,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.97
512442,St Davids Court,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
512442,St Davids Court,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
512442,St Davids Court,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
512442,St Davids Court,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
512442,St Davids Court,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
512442,St Davids Court,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
512442,St Davids Court,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
512442,St Davids Court,2023-06-12T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
512442,St Davids Court,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
512442,St Davids Court,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
512442,St Davids Court,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.65
512442,St Davids Court,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.33
512442,St Davids Court,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
512442,St Davids Court,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
512442,St Davids Court,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
512442,St Davids Court,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
512442,St Davids Court,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
512442,St Davids Court,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
512442,St Davids Court,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
512442,St Davids Court,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
512442,St Davids Court,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
512442,St Davids Court,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
512442,St Davids Court,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
512442,St Davids Court,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
512442,St Davids Court,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
512442,St Davids Court,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
512442,St Davids Court,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
512442,St Davids Court,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
512442,St Davids Court,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
512442,St Davids Court,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
512442,St Davids Court,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
512442,St Davids Court,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,31.6
512442,St Davids Court,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
512442,St Davids Court,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
512442,St Davids Court,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
512442,St Davids Court,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
512442,St Davids Court,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
512442,St Davids Court,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
512442,St Davids Court,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
512442,St Davids Court,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
512442,St Davids Court,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
512442,St Davids Court,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.6
512442,St Davids Court,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.97
512442,St Davids Court,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.8
512442,St Davids Court,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
512442,St Davids Court,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
512442,St Davids Court,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
512442,St Davids Court,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
512442,St Davids Court,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
512442,St Davids Court,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
512442,St Davids Court,2023-06-12T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512442,St Davids Court,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.08
512442,St Davids Court,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.35
512442,St Davids Court,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
512442,St Davids Court,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
512442,St Davids Court,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
512442,St Davids Court,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
512442,St Davids Court,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
512442,St Davids Court,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
512442,St Davids Court,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
512442,St Davids Court,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
512442,St Davids Court,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
512442,St Davids Court,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
512442,St Davids Court,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
512442,St Davids Court,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
512442,St Davids Court,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
512442,St Davids Court,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
512442,St Davids Court,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
512442,St Davids Court,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
512442,St Davids Court,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
512442,St Davids Court,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
512442,St Davids Court,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
512442,St Davids Court,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,31.6
512442,St Davids Court,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
512442,St Davids Court,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
512442,St Davids Court,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
512442,St Davids Court,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
512442,St Davids Court,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
512442,St Davids Court,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
512442,St Davids Court,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
512442,St Davids Court,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.17
512442,St Davids Court,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.5
512442,St Davids Court,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.72
512442,St Davids Court,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
512442,St Davids Court,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
512442,St Davids Court,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
512442,St Davids Court,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
512442,St Davids Court,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
512442,St Davids Court,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
512442,St Davids Court,2023-06-12T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
512442,St Davids Court,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
512442,St Davids Court,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.06
512442,St Davids Court,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
512442,St Davids Court,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
512442,St Davids Court,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
512442,St Davids Court,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.9
512442,St Davids Court,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
512442,St Davids Court,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
512442,St Davids Court,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
512442,St Davids Court,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
512442,St Davids Court,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
512442,St Davids Court,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
512442,St Davids Court,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
512442,St Davids Court,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
512442,St Davids Court,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
512442,St Davids Court,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
512442,St Davids Court,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
512442,St Davids Court,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
512442,St Davids Court,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
512442,St Davids Court,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
512442,St Davids Court,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
512442,St Davids Court,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,31.7
512442,St Davids Court,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
512442,St Davids Court,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
512442,St Davids Court,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
512442,St Davids Court,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
512442,St Davids Court,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
512442,St Davids Court,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
512442,St Davids Court,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
512442,St Davids Court,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
512442,St Davids Court,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
512442,St Davids Court,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.31
512442,St Davids Court,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.65
512442,St Davids Court,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.88
512442,St Davids Court,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
512442,St Davids Court,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
512442,St Davids Court,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
512442,St Davids Court,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
512442,St Davids Court,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
512442,St Davids Court,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
512442,St Davids Court,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
512442,St Davids Court,2023-06-12T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
512442,St Davids Court,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
512442,St Davids Court,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
512442,St Davids Court,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
512442,St Davids Court,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
512442,St Davids Court,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.89
512442,St Davids Court,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.58
512442,St Davids Court,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
512442,St Davids Court,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
512442,St Davids Court,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.0
512442,St Davids Court,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
512442,St Davids Court,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
512442,St Davids Court,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
512442,St Davids Court,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
512442,St Davids Court,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
512442,St Davids Court,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
512442,St Davids Court,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
512442,St Davids Court,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
512442,St Davids Court,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
512442,St Davids Court,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
512442,St Davids Court,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
512442,St Davids Court,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
512442,St Davids Court,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
