Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
512442,St Davids Court,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
512442,St Davids Court,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,31.7
512442,St Davids Court,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
512442,St Davids Court,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
512442,St Davids Court,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
512442,St Davids Court,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
512442,St Davids Court,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
512442,St Davids Court,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
512442,St Davids Court,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
512442,St Davids Court,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
512442,St Davids Court,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.67
512442,St Davids Court,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.71
512442,St Davids Court,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.57
512442,St Davids Court,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
512442,St Davids Court,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
512442,St Davids Court,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
512442,St Davids Court,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
512442,St Davids Court,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.25
512442,St Davids Court,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
512442,St Davids Court,2023-06-12T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
512442,St Davids Court,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512442,St Davids Court,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
512442,St Davids Court,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
512442,St Davids Court,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
512442,St Davids Court,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.8
512442,St Davids Court,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.0
512442,St Davids Court,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
512442,St Davids Court,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
512442,St Davids Court,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
512442,St Davids Court,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
512442,St Davids Court,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
512442,St Davids Court,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
512442,St Davids Court,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
512442,St Davids Court,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
512442,St Davids Court,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
512442,St Davids Court,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
512442,St Davids Court,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
512442,St Davids Court,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
512442,St Davids Court,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
512442,St Davids Court,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
512442,St Davids Court,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
512442,St Davids Court,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
512442,St Davids Court,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
512442,St Davids Court,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
512442,St Davids Court,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
512442,St Davids Court,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,31.8
512442,St Davids Court,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
512442,St Davids Court,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
512442,St Davids Court,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
512442,St Davids Court,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
512442,St Davids Court,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
512442,St Davids Court,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
512442,St Davids Court,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
512442,St Davids Court,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
512442,St Davids Court,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.8
512442,St Davids Court,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.24
512442,St Davids Court,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.26
512442,St Davids Court,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
512442,St Davids Court,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
512442,St Davids Court,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
512442,St Davids Court,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
512442,St Davids Court,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-12T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
512442,St Davids Court,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.66
512442,St Davids Court,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
512442,St Davids Court,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
512442,St Davids Court,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
512442,St Davids Court,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
512442,St Davids Court,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
512442,St Davids Court,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
512442,St Davids Court,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
512442,St Davids Court,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
512442,St Davids Court,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
512442,St Davids Court,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
512442,St Davids Court,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
512442,St Davids Court,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
512442,St Davids Court,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
512442,St Davids Court,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
512442,St Davids Court,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
512442,St Davids Court,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
512442,St Davids Court,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
512442,St Davids Court,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
512442,St Davids Court,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
512442,St Davids Court,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,31.8
512442,St Davids Court,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
512442,St Davids Court,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
512442,St Davids Court,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
512442,St Davids Court,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
512442,St Davids Court,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
512442,St Davids Court,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
512442,St Davids Court,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
512442,St Davids Court,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.96
512442,St Davids Court,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.44
512442,St Davids Court,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.64
512442,St Davids Court,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
512442,St Davids Court,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
512442,St Davids Court,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
512442,St Davids Court,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
512442,St Davids Court,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-12T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
512442,St Davids Court,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
512442,St Davids Court,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.92
512442,St Davids Court,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
512442,St Davids Court,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
512442,St Davids Court,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
512442,St Davids Court,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.4
512442,St Davids Court,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
512442,St Davids Court,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
512442,St Davids Court,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
512442,St Davids Court,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
512442,St Davids Court,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
512442,St Davids Court,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
512442,St Davids Court,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
512442,St Davids Court,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
512442,St Davids Court,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
512442,St Davids Court,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
512442,St Davids Court,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
512442,St Davids Court,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
512442,St Davids Court,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
512442,St Davids Court,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
512442,St Davids Court,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
512442,St Davids Court,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,31.8
512442,St Davids Court,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
512442,St Davids Court,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
512442,St Davids Court,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
512442,St Davids Court,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
512442,St Davids Court,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
512442,St Davids Court,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
512442,St Davids Court,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
512442,St Davids Court,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
512442,St Davids Court,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.41
512442,St Davids Court,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.12
512442,St Davids Court,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
512442,St Davids Court,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
512442,St Davids Court,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
512442,St Davids Court,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
512442,St Davids Court,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
512442,St Davids Court,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.41
512442,St Davids Court,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
512442,St Davids Court,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
512442,St Davids Court,2023-06-12T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
512442,St Davids Court,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
512442,St Davids Court,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
512442,St Davids Court,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
512442,St Davids Court,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.81
512442,St Davids Court,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.14
512442,St Davids Court,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
512442,St Davids Court,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
512442,St Davids Court,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.3
512442,St Davids Court,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
512442,St Davids Court,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
512442,St Davids Court,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
512442,St Davids Court,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.94
512442,St Davids Court,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
512442,St Davids Court,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
512442,St Davids Court,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
512442,St Davids Court,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
512442,St Davids Court,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
512442,St Davids Court,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
512442,St Davids Court,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
512442,St Davids Court,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
512442,St Davids Court,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
512442,St Davids Court,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
512442,St Davids Court,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
512442,St Davids Court,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
512442,St Davids Court,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,31.8
512442,St Davids Court,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
512442,St Davids Court,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
512442,St Davids Court,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
512442,St Davids Court,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
512442,St Davids Court,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
512442,St Davids Court,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
512442,St Davids Court,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.28
512442,St Davids Court,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.1
512442,St Davids Court,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.8
512442,St Davids Court,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
512442,St Davids Court,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
512442,St Davids Court,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
512442,St Davids Court,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
512442,St Davids Court,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
512442,St Davids Court,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
512442,St Davids Court,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
512442,St Davids Court,2023-06-12T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
512442,St Davids Court,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512442,St Davids Court,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
512442,St Davids Court,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.69
512442,St Davids Court,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.13
512442,St Davids Court,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
512442,St Davids Court,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
512442,St Davids Court,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
512442,St Davids Court,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
512442,St Davids Court,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
512442,St Davids Court,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
512442,St Davids Court,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
512442,St Davids Court,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.52
512442,St Davids Court,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
512442,St Davids Court,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
512442,St Davids Court,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
512442,St Davids Court,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
512442,St Davids Court,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
512442,St Davids Court,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
512442,St Davids Court,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
512442,St Davids Court,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
512442,St Davids Court,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
512442,St Davids Court,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
512442,St Davids Court,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
512442,St Davids Court,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
512442,St Davids Court,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
512442,St Davids Court,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,31.8
512442,St Davids Court,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
512442,St Davids Court,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
512442,St Davids Court,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
512442,St Davids Court,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
512442,St Davids Court,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
512442,St Davids Court,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
512442,St Davids Court,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.01
512442,St Davids Court,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.28
512442,St Davids Court,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.97
512442,St Davids Court,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
512442,St Davids Court,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
512442,St Davids Court,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
512442,St Davids Court,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
512442,St Davids Court,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-12T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
512442,St Davids Court,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
512442,St Davids Court,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.84
512442,St Davids Court,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
512442,St Davids Court,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
512442,St Davids Court,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
512442,St Davids Court,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
512442,St Davids Court,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
512442,St Davids Court,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
512442,St Davids Court,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
512442,St Davids Court,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.39
512442,St Davids Court,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
512442,St Davids Court,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
512442,St Davids Court,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.7
512442,St Davids Court,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
512442,St Davids Court,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
512442,St Davids Court,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
512442,St Davids Court,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
512442,St Davids Court,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
512442,St Davids Court,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
512442,St Davids Court,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
512442,St Davids Court,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
512442,St Davids Court,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,31.8
512442,St Davids Court,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
512442,St Davids Court,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
512442,St Davids Court,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
512442,St Davids Court,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
512442,St Davids Court,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
512442,St Davids Court,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
512442,St Davids Court,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
512442,St Davids Court,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.87
512442,St Davids Court,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.39
512442,St Davids Court,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.37
512442,St Davids Court,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
512442,St Davids Court,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
512442,St Davids Court,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
512442,St Davids Court,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
512442,St Davids Court,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-12T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,1.9
512442,St Davids Court,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
512442,St Davids Court,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.55
512442,St Davids Court,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
512442,St Davids Court,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
512442,St Davids Court,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
512442,St Davids Court,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.5
512442,St Davids Court,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
512442,St Davids Court,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
512442,St Davids Court,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
512442,St Davids Court,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
512442,St Davids Court,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
512442,St Davids Court,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
512442,St Davids Court,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
512442,St Davids Court,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
512442,St Davids Court,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
512442,St Davids Court,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
512442,St Davids Court,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.39
512442,St Davids Court,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
512442,St Davids Court,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
512442,St Davids Court,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
512442,St Davids Court,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
512442,St Davids Court,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,31.8
512442,St Davids Court,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
512442,St Davids Court,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
512442,St Davids Court,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
512442,St Davids Court,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
512442,St Davids Court,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
512442,St Davids Court,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
512442,St Davids Court,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
512442,St Davids Court,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
512442,St Davids Court,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.4
512442,St Davids Court,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.05
512442,St Davids Court,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
512442,St Davids Court,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
512442,St Davids Court,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
512442,St Davids Court,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
512442,St Davids Court,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
512442,St Davids Court,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
512442,St Davids Court,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.39
512442,St Davids Court,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
512442,St Davids Court,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
512442,St Davids Court,2023-06-12T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
512442,St Davids Court,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
512442,St Davids Court,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
512442,St Davids Court,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
512442,St Davids Court,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.69
512442,St Davids Court,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
512442,St Davids Court,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
512442,St Davids Court,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
512442,St Davids Court,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
512442,St Davids Court,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
512442,St Davids Court,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
512442,St Davids Court,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
512442,St Davids Court,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
512442,St Davids Court,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
512442,St Davids Court,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
512442,St Davids Court,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
512442,St Davids Court,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
512442,St Davids Court,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
512442,St Davids Court,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
512442,St Davids Court,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
512442,St Davids Court,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
512442,St Davids Court,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
512442,St Davids Court,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
512442,St Davids Court,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
512442,St Davids Court,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,31.9
512442,St Davids Court,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
512442,St Davids Court,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
512442,St Davids Court,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
512442,St Davids Court,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
512442,St Davids Court,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
512442,St Davids Court,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
512442,St Davids Court,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
512442,St Davids Court,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
512442,St Davids Court,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.53
512442,St Davids Court,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.57
512442,St Davids Court,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.27
512442,St Davids Court,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
512442,St Davids Court,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
512442,St Davids Court,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
512442,St Davids Court,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
512442,St Davids Court,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.23
512442,St Davids Court,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
512442,St Davids Court,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
512442,St Davids Court,2023-06-12T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
512442,St Davids Court,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.14
512442,St Davids Court,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
512442,St Davids Court,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.21
512442,St Davids Court,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
512442,St Davids Court,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
512442,St Davids Court,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
512442,St Davids Court,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
512442,St Davids Court,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
512442,St Davids Court,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
512442,St Davids Court,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
512442,St Davids Court,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.39
512442,St Davids Court,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
512442,St Davids Court,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
512442,St Davids Court,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
512442,St Davids Court,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
512442,St Davids Court,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
512442,St Davids Court,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.02
512442,St Davids Court,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.92
512442,St Davids Court,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
512442,St Davids Court,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
512442,St Davids Court,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
512442,St Davids Court,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
512442,St Davids Court,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,31.9
512442,St Davids Court,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
512442,St Davids Court,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
512442,St Davids Court,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
512442,St Davids Court,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
512442,St Davids Court,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
512442,St Davids Court,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
512442,St Davids Court,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
512442,St Davids Court,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
512442,St Davids Court,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.67
512442,St Davids Court,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.25
512442,St Davids Court,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.21
512442,St Davids Court,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
512442,St Davids Court,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
512442,St Davids Court,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
512442,St Davids Court,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
512442,St Davids Court,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
