Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
512442,St Davids Court,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-12T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
512442,St Davids Court,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.58
512442,St Davids Court,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.69
512442,St Davids Court,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.57
512442,St Davids Court,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512442,St Davids Court,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.7
512442,St Davids Court,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.1
512442,St Davids Court,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
512442,St Davids Court,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
512442,St Davids Court,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.51
512442,St Davids Court,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.71
512442,St Davids Court,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
512442,St Davids Court,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
512442,St Davids Court,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
512442,St Davids Court,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
512442,St Davids Court,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
512442,St Davids Court,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.65
512442,St Davids Court,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
512442,St Davids Court,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
512442,St Davids Court,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
512442,St Davids Court,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
512442,St Davids Court,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
512442,St Davids Court,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,31.8
512442,St Davids Court,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
512442,St Davids Court,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
512442,St Davids Court,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
512442,St Davids Court,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
512442,St Davids Court,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
512442,St Davids Court,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
512442,St Davids Court,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
512442,St Davids Court,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
512442,St Davids Court,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
512442,St Davids Court,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.31
512442,St Davids Court,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.6
512442,St Davids Court,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.08
512442,St Davids Court,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
512442,St Davids Court,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
512442,St Davids Court,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
512442,St Davids Court,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
512442,St Davids Court,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
512442,St Davids Court,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
512442,St Davids Court,2023-06-12T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
512442,St Davids Court,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.4
512442,St Davids Court,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.41
512442,St Davids Court,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.28
512442,St Davids Court,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
512442,St Davids Court,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
512442,St Davids Court,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.4
512442,St Davids Court,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
512442,St Davids Court,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
512442,St Davids Court,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.42
512442,St Davids Court,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.29
512442,St Davids Court,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
512442,St Davids Court,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
512442,St Davids Court,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
512442,St Davids Court,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
512442,St Davids Court,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
512442,St Davids Court,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
512442,St Davids Court,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.63
512442,St Davids Court,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
512442,St Davids Court,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
512442,St Davids Court,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
512442,St Davids Court,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
512442,St Davids Court,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
512442,St Davids Court,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,31.8
512442,St Davids Court,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
512442,St Davids Court,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
512442,St Davids Court,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
512442,St Davids Court,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
512442,St Davids Court,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
512442,St Davids Court,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
512442,St Davids Court,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
512442,St Davids Court,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
512442,St Davids Court,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.29
512442,St Davids Court,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.22
512442,St Davids Court,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.74
512442,St Davids Court,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
512442,St Davids Court,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
512442,St Davids Court,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
512442,St Davids Court,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
512442,St Davids Court,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
512442,St Davids Court,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
512442,St Davids Court,2023-06-12T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.38
512442,St Davids Court,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.26
512442,St Davids Court,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
512442,St Davids Court,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
512442,St Davids Court,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
512442,St Davids Court,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
512442,St Davids Court,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
512442,St Davids Court,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
512442,St Davids Court,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
512442,St Davids Court,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.28
512442,St Davids Court,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
512442,St Davids Court,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
512442,St Davids Court,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
512442,St Davids Court,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
512442,St Davids Court,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
512442,St Davids Court,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
512442,St Davids Court,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
512442,St Davids Court,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
512442,St Davids Court,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
512442,St Davids Court,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
512442,St Davids Court,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
512442,St Davids Court,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,31.8
512442,St Davids Court,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
512442,St Davids Court,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
512442,St Davids Court,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
512442,St Davids Court,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
512442,St Davids Court,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
512442,St Davids Court,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
512442,St Davids Court,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
512442,St Davids Court,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
512442,St Davids Court,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.42
512442,St Davids Court,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.69
512442,St Davids Court,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.65
512442,St Davids Court,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
512442,St Davids Court,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
512442,St Davids Court,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
512442,St Davids Court,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
512442,St Davids Court,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
512442,St Davids Court,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
512442,St Davids Court,2023-06-12T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.23
512442,St Davids Court,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.36
512442,St Davids Court,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.62
512442,St Davids Court,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
512442,St Davids Court,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
512442,St Davids Court,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.5
512442,St Davids Court,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
512442,St Davids Court,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
512442,St Davids Court,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.14
512442,St Davids Court,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.71
512442,St Davids Court,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
512442,St Davids Court,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
512442,St Davids Court,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
512442,St Davids Court,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
512442,St Davids Court,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
512442,St Davids Court,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
512442,St Davids Court,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
512442,St Davids Court,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
512442,St Davids Court,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
512442,St Davids Court,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
512442,St Davids Court,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
512442,St Davids Court,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,31.8
512442,St Davids Court,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
512442,St Davids Court,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
512442,St Davids Court,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
512442,St Davids Court,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
512442,St Davids Court,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
512442,St Davids Court,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
512442,St Davids Court,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
512442,St Davids Court,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
512442,St Davids Court,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
512442,St Davids Court,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.01
512442,St Davids Court,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.05
512442,St Davids Court,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.72
512442,St Davids Court,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
512442,St Davids Court,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
512442,St Davids Court,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
512442,St Davids Court,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
512442,St Davids Court,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
512442,St Davids Court,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-12T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.71
512442,St Davids Court,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.83
512442,St Davids Court,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.1
512442,St Davids Court,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
512442,St Davids Court,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
512442,St Davids Court,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.1
512442,St Davids Court,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
512442,St Davids Court,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
512442,St Davids Court,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
512442,St Davids Court,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.08
512442,St Davids Court,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
512442,St Davids Court,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
512442,St Davids Court,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
512442,St Davids Court,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
512442,St Davids Court,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
512442,St Davids Court,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.61
512442,St Davids Court,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.27
512442,St Davids Court,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
512442,St Davids Court,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
512442,St Davids Court,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
512442,St Davids Court,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
512442,St Davids Court,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,31.8
512442,St Davids Court,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
512442,St Davids Court,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
512442,St Davids Court,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
512442,St Davids Court,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
512442,St Davids Court,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
512442,St Davids Court,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
512442,St Davids Court,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
512442,St Davids Court,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
512442,St Davids Court,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
512442,St Davids Court,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.28
512442,St Davids Court,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.7
512442,St Davids Court,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.54
512442,St Davids Court,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
512442,St Davids Court,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
512442,St Davids Court,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
512442,St Davids Court,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
512442,St Davids Court,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
512442,St Davids Court,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
512442,St Davids Court,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
512442,St Davids Court,2023-06-12T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
512442,St Davids Court,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
512442,St Davids Court,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
512442,St Davids Court,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.53
512442,St Davids Court,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.44
512442,St Davids Court,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
512442,St Davids Court,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
512442,St Davids Court,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
512442,St Davids Court,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
512442,St Davids Court,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
512442,St Davids Court,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
512442,St Davids Court,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
512442,St Davids Court,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
512442,St Davids Court,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
512442,St Davids Court,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
512442,St Davids Court,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
512442,St Davids Court,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
512442,St Davids Court,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.51
512442,St Davids Court,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
512442,St Davids Court,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
512442,St Davids Court,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
512442,St Davids Court,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
512442,St Davids Court,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
512442,St Davids Court,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,31.7
512442,St Davids Court,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
512442,St Davids Court,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
512442,St Davids Court,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
512442,St Davids Court,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
512442,St Davids Court,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
512442,St Davids Court,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
512442,St Davids Court,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
512442,St Davids Court,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
512442,St Davids Court,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.76
512442,St Davids Court,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.14
512442,St Davids Court,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.22
512442,St Davids Court,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
512442,St Davids Court,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
512442,St Davids Court,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
512442,St Davids Court,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
512442,St Davids Court,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
512442,St Davids Court,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
512442,St Davids Court,2023-06-12T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
512442,St Davids Court,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.53
512442,St Davids Court,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.3
512442,St Davids Court,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
512442,St Davids Court,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
512442,St Davids Court,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
512442,St Davids Court,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
512442,St Davids Court,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
512442,St Davids Court,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
512442,St Davids Court,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
512442,St Davids Court,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
512442,St Davids Court,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
512442,St Davids Court,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
512442,St Davids Court,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
512442,St Davids Court,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
512442,St Davids Court,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
512442,St Davids Court,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.05
512442,St Davids Court,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
512442,St Davids Court,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
512442,St Davids Court,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
512442,St Davids Court,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
512442,St Davids Court,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
512442,St Davids Court,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,31.7
512442,St Davids Court,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
512442,St Davids Court,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
512442,St Davids Court,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
512442,St Davids Court,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
512442,St Davids Court,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
512442,St Davids Court,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
512442,St Davids Court,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
512442,St Davids Court,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.81
512442,St Davids Court,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.74
512442,St Davids Court,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.37
512442,St Davids Court,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
512442,St Davids Court,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
512442,St Davids Court,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
512442,St Davids Court,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
512442,St Davids Court,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
512442,St Davids Court,2023-06-12T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
512442,St Davids Court,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
512442,St Davids Court,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.5
512442,St Davids Court,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
512442,St Davids Court,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
512442,St Davids Court,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
512442,St Davids Court,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.9
512442,St Davids Court,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
512442,St Davids Court,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
512442,St Davids Court,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
512442,St Davids Court,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
512442,St Davids Court,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
512442,St Davids Court,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
512442,St Davids Court,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
512442,St Davids Court,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
512442,St Davids Court,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
512442,St Davids Court,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
512442,St Davids Court,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.89
512442,St Davids Court,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
512442,St Davids Court,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
512442,St Davids Court,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
512442,St Davids Court,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
512442,St Davids Court,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
512442,St Davids Court,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,31.6
512442,St Davids Court,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
512442,St Davids Court,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
512442,St Davids Court,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
512442,St Davids Court,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
512442,St Davids Court,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
512442,St Davids Court,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
512442,St Davids Court,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
512442,St Davids Court,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
512442,St Davids Court,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
512442,St Davids Court,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.47
512442,St Davids Court,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.37
512442,St Davids Court,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
512442,St Davids Court,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
512442,St Davids Court,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
512442,St Davids Court,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
512442,St Davids Court,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.69
512442,St Davids Court,2023-06-12T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
512442,St Davids Court,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
512442,St Davids Court,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.2
512442,St Davids Court,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
512442,St Davids Court,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
512442,St Davids Court,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
512442,St Davids Court,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.1
512442,St Davids Court,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
512442,St Davids Court,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
512442,St Davids Court,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
512442,St Davids Court,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.72
512442,St Davids Court,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
512442,St Davids Court,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
512442,St Davids Court,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
512442,St Davids Court,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
512442,St Davids Court,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
512442,St Davids Court,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.37
512442,St Davids Court,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
512442,St Davids Court,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
512442,St Davids Court,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
512442,St Davids Court,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
512442,St Davids Court,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
512442,St Davids Court,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,31.6
512442,St Davids Court,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
512442,St Davids Court,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
512442,St Davids Court,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
512442,St Davids Court,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
512442,St Davids Court,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
512442,St Davids Court,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
512442,St Davids Court,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
512442,St Davids Court,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
512442,St Davids Court,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
512442,St Davids Court,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.58
512442,St Davids Court,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.58
512442,St Davids Court,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.45
512442,St Davids Court,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
512442,St Davids Court,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
512442,St Davids Court,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
512442,St Davids Court,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
512442,St Davids Court,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.95
512442,St Davids Court,2023-06-12T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.85
512442,St Davids Court,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.33
512442,St Davids Court,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
512442,St Davids Court,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
512442,St Davids Court,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
512442,St Davids Court,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
512442,St Davids Court,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
