Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
512442,St Davids Court,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
512442,St Davids Court,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.35
512442,St Davids Court,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
512442,St Davids Court,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
512442,St Davids Court,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
512442,St Davids Court,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.4
512442,St Davids Court,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
512442,St Davids Court,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
512442,St Davids Court,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.15
512442,St Davids Court,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
512442,St Davids Court,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
512442,St Davids Court,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
512442,St Davids Court,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
512442,St Davids Court,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
512442,St Davids Court,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,31.6
512442,St Davids Court,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
512442,St Davids Court,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
512442,St Davids Court,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
512442,St Davids Court,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
512442,St Davids Court,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
512442,St Davids Court,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
512442,St Davids Court,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
512442,St Davids Court,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
512442,St Davids Court,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
512442,St Davids Court,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.82
512442,St Davids Court,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.07
512442,St Davids Court,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.24
512442,St Davids Court,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
512442,St Davids Court,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
512442,St Davids Court,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
512442,St Davids Court,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
512442,St Davids Court,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
512442,St Davids Court,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
512442,St Davids Court,2023-06-12T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
512442,St Davids Court,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
512442,St Davids Court,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.35
512442,St Davids Court,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.36
512442,St Davids Court,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
512442,St Davids Court,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
512442,St Davids Court,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
512442,St Davids Court,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
512442,St Davids Court,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
512442,St Davids Court,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
512442,St Davids Court,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
512442,St Davids Court,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.21
512442,St Davids Court,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
512442,St Davids Court,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
512442,St Davids Court,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
512442,St Davids Court,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
512442,St Davids Court,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
512442,St Davids Court,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
512442,St Davids Court,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
512442,St Davids Court,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
512442,St Davids Court,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
512442,St Davids Court,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
512442,St Davids Court,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
512442,St Davids Court,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,31.6
512442,St Davids Court,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
512442,St Davids Court,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
512442,St Davids Court,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
512442,St Davids Court,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
512442,St Davids Court,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
512442,St Davids Court,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
512442,St Davids Court,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
512442,St Davids Court,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
512442,St Davids Court,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
512442,St Davids Court,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.44
512442,St Davids Court,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.14
512442,St Davids Court,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.29
512442,St Davids Court,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
512442,St Davids Court,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
512442,St Davids Court,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
512442,St Davids Court,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
512442,St Davids Court,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
512442,St Davids Court,2023-06-12T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
512442,St Davids Court,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
512442,St Davids Court,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.01
512442,St Davids Court,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
512442,St Davids Court,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
512442,St Davids Court,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
512442,St Davids Court,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
512442,St Davids Court,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
512442,St Davids Court,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
512442,St Davids Court,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
512442,St Davids Court,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
512442,St Davids Court,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
512442,St Davids Court,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
512442,St Davids Court,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
512442,St Davids Court,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
512442,St Davids Court,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
512442,St Davids Court,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
512442,St Davids Court,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
512442,St Davids Court,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
512442,St Davids Court,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
512442,St Davids Court,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
512442,St Davids Court,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
512442,St Davids Court,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,31.6
512442,St Davids Court,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
512442,St Davids Court,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
512442,St Davids Court,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
512442,St Davids Court,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
512442,St Davids Court,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
512442,St Davids Court,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
512442,St Davids Court,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
512442,St Davids Court,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
512442,St Davids Court,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
512442,St Davids Court,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.6
512442,St Davids Court,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.29
512442,St Davids Court,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.95
512442,St Davids Court,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
512442,St Davids Court,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
512442,St Davids Court,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
512442,St Davids Court,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
512442,St Davids Court,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
512442,St Davids Court,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
512442,St Davids Court,2023-06-12T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
512442,St Davids Court,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512442,St Davids Court,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
512442,St Davids Court,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.87
512442,St Davids Court,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
512442,St Davids Court,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
512442,St Davids Court,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
512442,St Davids Court,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
512442,St Davids Court,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
512442,St Davids Court,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
512442,St Davids Court,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
512442,St Davids Court,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
512442,St Davids Court,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
512442,St Davids Court,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
512442,St Davids Court,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
512442,St Davids Court,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
512442,St Davids Court,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
512442,St Davids Court,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
512442,St Davids Court,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
512442,St Davids Court,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
512442,St Davids Court,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
512442,St Davids Court,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
512442,St Davids Court,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
512442,St Davids Court,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
512442,St Davids Court,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,31.5
512442,St Davids Court,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
512442,St Davids Court,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
512442,St Davids Court,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
512442,St Davids Court,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
512442,St Davids Court,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
512442,St Davids Court,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
512442,St Davids Court,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
512442,St Davids Court,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
512442,St Davids Court,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.23
512442,St Davids Court,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.86
512442,St Davids Court,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.05
512442,St Davids Court,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
512442,St Davids Court,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
512442,St Davids Court,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
512442,St Davids Court,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
512442,St Davids Court,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
512442,St Davids Court,2023-06-12T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
512442,St Davids Court,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.38
512442,St Davids Court,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.47
512442,St Davids Court,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
512442,St Davids Court,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
512442,St Davids Court,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.8
512442,St Davids Court,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
512442,St Davids Court,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
512442,St Davids Court,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
512442,St Davids Court,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
512442,St Davids Court,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
512442,St Davids Court,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
512442,St Davids Court,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
512442,St Davids Court,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
512442,St Davids Court,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
512442,St Davids Court,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
512442,St Davids Court,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
512442,St Davids Court,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
512442,St Davids Court,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.79
512442,St Davids Court,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
512442,St Davids Court,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
512442,St Davids Court,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
512442,St Davids Court,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
512442,St Davids Court,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,31.5
512442,St Davids Court,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
512442,St Davids Court,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
512442,St Davids Court,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
512442,St Davids Court,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
512442,St Davids Court,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
512442,St Davids Court,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
512442,St Davids Court,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
512442,St Davids Court,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
512442,St Davids Court,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.71
512442,St Davids Court,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
512442,St Davids Court,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.86
512442,St Davids Court,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
512442,St Davids Court,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
512442,St Davids Court,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
512442,St Davids Court,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
512442,St Davids Court,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
512442,St Davids Court,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
512442,St Davids Court,2023-06-12T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.47
512442,St Davids Court,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.3
512442,St Davids Court,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
512442,St Davids Court,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
512442,St Davids Court,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
512442,St Davids Court,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
512442,St Davids Court,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
512442,St Davids Court,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
512442,St Davids Court,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
512442,St Davids Court,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
512442,St Davids Court,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
512442,St Davids Court,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
512442,St Davids Court,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
512442,St Davids Court,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
512442,St Davids Court,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
512442,St Davids Court,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
512442,St Davids Court,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
512442,St Davids Court,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
512442,St Davids Court,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
512442,St Davids Court,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
512442,St Davids Court,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
512442,St Davids Court,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,31.5
512442,St Davids Court,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
512442,St Davids Court,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
512442,St Davids Court,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
512442,St Davids Court,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
512442,St Davids Court,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
512442,St Davids Court,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
512442,St Davids Court,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
512442,St Davids Court,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
512442,St Davids Court,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
512442,St Davids Court,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.64
512442,St Davids Court,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.08
512442,St Davids Court,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.63
512442,St Davids Court,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
512442,St Davids Court,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
512442,St Davids Court,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
512442,St Davids Court,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
512442,St Davids Court,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
512442,St Davids Court,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-12T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
512442,St Davids Court,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512442,St Davids Court,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.39
512442,St Davids Court,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.67
512442,St Davids Court,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
512442,St Davids Court,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
512442,St Davids Court,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.9
512442,St Davids Court,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
512442,St Davids Court,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
512442,St Davids Court,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
512442,St Davids Court,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
512442,St Davids Court,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
512442,St Davids Court,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
512442,St Davids Court,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
512442,St Davids Court,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
512442,St Davids Court,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
512442,St Davids Court,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
512442,St Davids Court,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
512442,St Davids Court,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
512442,St Davids Court,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
512442,St Davids Court,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
512442,St Davids Court,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
512442,St Davids Court,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
512442,St Davids Court,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,31.5
512442,St Davids Court,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
512442,St Davids Court,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
512442,St Davids Court,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
512442,St Davids Court,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
512442,St Davids Court,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
512442,St Davids Court,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
512442,St Davids Court,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
512442,St Davids Court,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
512442,St Davids Court,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.87
512442,St Davids Court,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.12
512442,St Davids Court,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.07
512442,St Davids Court,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
512442,St Davids Court,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
512442,St Davids Court,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
512442,St Davids Court,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
512442,St Davids Court,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
512442,St Davids Court,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-12T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
512442,St Davids Court,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
512442,St Davids Court,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.8
512442,St Davids Court,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.09
512442,St Davids Court,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
512442,St Davids Court,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
512442,St Davids Court,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
512442,St Davids Court,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
512442,St Davids Court,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
512442,St Davids Court,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
512442,St Davids Court,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
512442,St Davids Court,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
512442,St Davids Court,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
512442,St Davids Court,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
512442,St Davids Court,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
512442,St Davids Court,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
512442,St Davids Court,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
512442,St Davids Court,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
512442,St Davids Court,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
512442,St Davids Court,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
512442,St Davids Court,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
512442,St Davids Court,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
512442,St Davids Court,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
512442,St Davids Court,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,31.4
512442,St Davids Court,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
512442,St Davids Court,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
512442,St Davids Court,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
512442,St Davids Court,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
512442,St Davids Court,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
512442,St Davids Court,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
512442,St Davids Court,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
512442,St Davids Court,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.97
512442,St Davids Court,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.3
512442,St Davids Court,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.73
512442,St Davids Court,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
512442,St Davids Court,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
512442,St Davids Court,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
512442,St Davids Court,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
512442,St Davids Court,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.24
512442,St Davids Court,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
512442,St Davids Court,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
512442,St Davids Court,2023-06-12T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
512442,St Davids Court,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
512442,St Davids Court,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512442,St Davids Court,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.69
512442,St Davids Court,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
512442,St Davids Court,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
512442,St Davids Court,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
512442,St Davids Court,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
512442,St Davids Court,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
512442,St Davids Court,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
512442,St Davids Court,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
512442,St Davids Court,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
512442,St Davids Court,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
512442,St Davids Court,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
512442,St Davids Court,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
512442,St Davids Court,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
512442,St Davids Court,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
512442,St Davids Court,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
512442,St Davids Court,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
512442,St Davids Court,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.52
512442,St Davids Court,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
512442,St Davids Court,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
512442,St Davids Court,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
512442,St Davids Court,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
512442,St Davids Court,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,31.4
512442,St Davids Court,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
512442,St Davids Court,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
512442,St Davids Court,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
512442,St Davids Court,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
512442,St Davids Court,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
512442,St Davids Court,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
512442,St Davids Court,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
512442,St Davids Court,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
512442,St Davids Court,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
512442,St Davids Court,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.83
512442,St Davids Court,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
512442,St Davids Court,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.5
512442,St Davids Court,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
512442,St Davids Court,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
512442,St Davids Court,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
512442,St Davids Court,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
512442,St Davids Court,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
512442,St Davids Court,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.4
512442,St Davids Court,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
512442,St Davids Court,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
512442,St Davids Court,2023-06-12T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
512442,St Davids Court,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
512442,St Davids Court,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512442,St Davids Court,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
512442,St Davids Court,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
512442,St Davids Court,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.01
512442,St Davids Court,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
512442,St Davids Court,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
512442,St Davids Court,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
512442,St Davids Court,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
512442,St Davids Court,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
512442,St Davids Court,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
512442,St Davids Court,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
512442,St Davids Court,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
512442,St Davids Court,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
512442,St Davids Court,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
512442,St Davids Court,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
512442,St Davids Court,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
512442,St Davids Court,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
512442,St Davids Court,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
512442,St Davids Court,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
512442,St Davids Court,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
512442,St Davids Court,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
512442,St Davids Court,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
512442,St Davids Court,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
