Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,31.4
512442,St Davids Court,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
512442,St Davids Court,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
512442,St Davids Court,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
512442,St Davids Court,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
512442,St Davids Court,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
512442,St Davids Court,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
512442,St Davids Court,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
512442,St Davids Court,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
512442,St Davids Court,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.47
512442,St Davids Court,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.17
512442,St Davids Court,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.23
512442,St Davids Court,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
512442,St Davids Court,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
512442,St Davids Court,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
512442,St Davids Court,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
512442,St Davids Court,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-12T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
512442,St Davids Court,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
512442,St Davids Court,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
512442,St Davids Court,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.5
512442,St Davids Court,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
512442,St Davids Court,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
512442,St Davids Court,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
512442,St Davids Court,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
512442,St Davids Court,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
512442,St Davids Court,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
512442,St Davids Court,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
512442,St Davids Court,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
512442,St Davids Court,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
512442,St Davids Court,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
512442,St Davids Court,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
512442,St Davids Court,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
512442,St Davids Court,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
512442,St Davids Court,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
512442,St Davids Court,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
512442,St Davids Court,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
512442,St Davids Court,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
512442,St Davids Court,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
512442,St Davids Court,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
512442,St Davids Court,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,31.3
512442,St Davids Court,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
512442,St Davids Court,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
512442,St Davids Court,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
512442,St Davids Court,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
512442,St Davids Court,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
512442,St Davids Court,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
512442,St Davids Court,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
512442,St Davids Court,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
512442,St Davids Court,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
512442,St Davids Court,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.71
512442,St Davids Court,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.76
512442,St Davids Court,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.09
512442,St Davids Court,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
512442,St Davids Court,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
512442,St Davids Court,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
512442,St Davids Court,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
512442,St Davids Court,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-12T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512442,St Davids Court,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
512442,St Davids Court,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
512442,St Davids Court,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
512442,St Davids Court,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
512442,St Davids Court,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
512442,St Davids Court,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
512442,St Davids Court,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
512442,St Davids Court,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
512442,St Davids Court,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
512442,St Davids Court,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
512442,St Davids Court,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
512442,St Davids Court,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
512442,St Davids Court,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
512442,St Davids Court,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
512442,St Davids Court,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
512442,St Davids Court,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
512442,St Davids Court,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
512442,St Davids Court,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
512442,St Davids Court,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
512442,St Davids Court,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
512442,St Davids Court,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
512442,St Davids Court,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,31.3
512442,St Davids Court,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
512442,St Davids Court,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
512442,St Davids Court,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
512442,St Davids Court,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
512442,St Davids Court,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
512442,St Davids Court,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
512442,St Davids Court,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
512442,St Davids Court,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
512442,St Davids Court,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
512442,St Davids Court,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.03
512442,St Davids Court,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.77
512442,St Davids Court,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.32
512442,St Davids Court,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
512442,St Davids Court,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
512442,St Davids Court,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
512442,St Davids Court,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
512442,St Davids Court,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-12T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
512442,St Davids Court,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
512442,St Davids Court,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
512442,St Davids Court,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
512442,St Davids Court,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
512442,St Davids Court,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
512442,St Davids Court,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
512442,St Davids Court,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
512442,St Davids Court,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
512442,St Davids Court,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
512442,St Davids Court,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512442,St Davids Court,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
512442,St Davids Court,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
512442,St Davids Court,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
512442,St Davids Court,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
512442,St Davids Court,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
512442,St Davids Court,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
512442,St Davids Court,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
512442,St Davids Court,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
512442,St Davids Court,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
512442,St Davids Court,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
512442,St Davids Court,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,31.3
512442,St Davids Court,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
512442,St Davids Court,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
512442,St Davids Court,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
512442,St Davids Court,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
512442,St Davids Court,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
512442,St Davids Court,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
512442,St Davids Court,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
512442,St Davids Court,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
512442,St Davids Court,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.03
512442,St Davids Court,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.65
512442,St Davids Court,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.98
512442,St Davids Court,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
512442,St Davids Court,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
512442,St Davids Court,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
512442,St Davids Court,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
512442,St Davids Court,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
512442,St Davids Court,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-12T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
512442,St Davids Court,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
512442,St Davids Court,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.17
512442,St Davids Court,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
512442,St Davids Court,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
512442,St Davids Court,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
512442,St Davids Court,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
512442,St Davids Court,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
512442,St Davids Court,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
512442,St Davids Court,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
512442,St Davids Court,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
512442,St Davids Court,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
512442,St Davids Court,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
512442,St Davids Court,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
512442,St Davids Court,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
512442,St Davids Court,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
512442,St Davids Court,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
512442,St Davids Court,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
512442,St Davids Court,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
512442,St Davids Court,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
512442,St Davids Court,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,31.3
512442,St Davids Court,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
512442,St Davids Court,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
512442,St Davids Court,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
512442,St Davids Court,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
512442,St Davids Court,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
512442,St Davids Court,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
512442,St Davids Court,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
512442,St Davids Court,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
512442,St Davids Court,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
512442,St Davids Court,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.88
512442,St Davids Court,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.53
512442,St Davids Court,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
512442,St Davids Court,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
512442,St Davids Court,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
512442,St Davids Court,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
512442,St Davids Court,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
512442,St Davids Court,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
512442,St Davids Court,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-12T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
512442,St Davids Court,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
512442,St Davids Court,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
512442,St Davids Court,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
512442,St Davids Court,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
512442,St Davids Court,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
512442,St Davids Court,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
512442,St Davids Court,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
512442,St Davids Court,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
512442,St Davids Court,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
512442,St Davids Court,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
512442,St Davids Court,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
512442,St Davids Court,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
512442,St Davids Court,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
512442,St Davids Court,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
512442,St Davids Court,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
512442,St Davids Court,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
512442,St Davids Court,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
512442,St Davids Court,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
512442,St Davids Court,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
512442,St Davids Court,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
512442,St Davids Court,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,31.2
512442,St Davids Court,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
512442,St Davids Court,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
512442,St Davids Court,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
512442,St Davids Court,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
512442,St Davids Court,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
512442,St Davids Court,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
512442,St Davids Court,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
512442,St Davids Court,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
512442,St Davids Court,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
512442,St Davids Court,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.04
512442,St Davids Court,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.92
512442,St Davids Court,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.57
512442,St Davids Court,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
512442,St Davids Court,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
512442,St Davids Court,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
512442,St Davids Court,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
512442,St Davids Court,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-12T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
512442,St Davids Court,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
512442,St Davids Court,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
512442,St Davids Court,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
512442,St Davids Court,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
512442,St Davids Court,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
512442,St Davids Court,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
512442,St Davids Court,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
512442,St Davids Court,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
512442,St Davids Court,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
512442,St Davids Court,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
512442,St Davids Court,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
512442,St Davids Court,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
512442,St Davids Court,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
512442,St Davids Court,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
512442,St Davids Court,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
512442,St Davids Court,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
512442,St Davids Court,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
512442,St Davids Court,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
512442,St Davids Court,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
512442,St Davids Court,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,31.2
512442,St Davids Court,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
512442,St Davids Court,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
512442,St Davids Court,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
512442,St Davids Court,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
512442,St Davids Court,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
512442,St Davids Court,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
512442,St Davids Court,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
512442,St Davids Court,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
512442,St Davids Court,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
512442,St Davids Court,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.6
512442,St Davids Court,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.61
512442,St Davids Court,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.43
512442,St Davids Court,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
512442,St Davids Court,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
512442,St Davids Court,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
512442,St Davids Court,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
512442,St Davids Court,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-12T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.8
512442,St Davids Court,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
512442,St Davids Court,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
512442,St Davids Court,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
512442,St Davids Court,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
512442,St Davids Court,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
512442,St Davids Court,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
512442,St Davids Court,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
512442,St Davids Court,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
512442,St Davids Court,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
512442,St Davids Court,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
512442,St Davids Court,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
512442,St Davids Court,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
512442,St Davids Court,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
512442,St Davids Court,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
512442,St Davids Court,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
512442,St Davids Court,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
512442,St Davids Court,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.67
512442,St Davids Court,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
512442,St Davids Court,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
512442,St Davids Court,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
512442,St Davids Court,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
512442,St Davids Court,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,31.1
512442,St Davids Court,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
512442,St Davids Court,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
512442,St Davids Court,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
512442,St Davids Court,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
512442,St Davids Court,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
512442,St Davids Court,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
512442,St Davids Court,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
512442,St Davids Court,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
512442,St Davids Court,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.97
512442,St Davids Court,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.57
512442,St Davids Court,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.7
512442,St Davids Court,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
512442,St Davids Court,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
512442,St Davids Court,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
512442,St Davids Court,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
512442,St Davids Court,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-12T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
512442,St Davids Court,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
512442,St Davids Court,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.91
512442,St Davids Court,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
512442,St Davids Court,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
512442,St Davids Court,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
512442,St Davids Court,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
512442,St Davids Court,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
512442,St Davids Court,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
512442,St Davids Court,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
512442,St Davids Court,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
512442,St Davids Court,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
512442,St Davids Court,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
512442,St Davids Court,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
512442,St Davids Court,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
512442,St Davids Court,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
512442,St Davids Court,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
512442,St Davids Court,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
512442,St Davids Court,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
512442,St Davids Court,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
512442,St Davids Court,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
512442,St Davids Court,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
512442,St Davids Court,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,31.1
512442,St Davids Court,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
512442,St Davids Court,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
512442,St Davids Court,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
512442,St Davids Court,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
512442,St Davids Court,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
512442,St Davids Court,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
512442,St Davids Court,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
512442,St Davids Court,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
512442,St Davids Court,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.69
512442,St Davids Court,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.48
512442,St Davids Court,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.18
512442,St Davids Court,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
512442,St Davids Court,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
512442,St Davids Court,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
512442,St Davids Court,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
512442,St Davids Court,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-12T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
512442,St Davids Court,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.87
512442,St Davids Court,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.87
512442,St Davids Court,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
512442,St Davids Court,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
512442,St Davids Court,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
512442,St Davids Court,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
512442,St Davids Court,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
512442,St Davids Court,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
512442,St Davids Court,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
512442,St Davids Court,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
512442,St Davids Court,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
512442,St Davids Court,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
512442,St Davids Court,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
512442,St Davids Court,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
512442,St Davids Court,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
512442,St Davids Court,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
512442,St Davids Court,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
512442,St Davids Court,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
512442,St Davids Court,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
512442,St Davids Court,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
512442,St Davids Court,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
512442,St Davids Court,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,31.1
512442,St Davids Court,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
512442,St Davids Court,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
512442,St Davids Court,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
512442,St Davids Court,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
512442,St Davids Court,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
512442,St Davids Court,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
512442,St Davids Court,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
512442,St Davids Court,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
512442,St Davids Court,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
512442,St Davids Court,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.82
512442,St Davids Court,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.64
512442,St Davids Court,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.12
512442,St Davids Court,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
512442,St Davids Court,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
512442,St Davids Court,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
512442,St Davids Court,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
512442,St Davids Court,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
512442,St Davids Court,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
