Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-12T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
512442,St Davids Court,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
512442,St Davids Court,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.89
512442,St Davids Court,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
512442,St Davids Court,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
512442,St Davids Court,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
512442,St Davids Court,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
512442,St Davids Court,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
512442,St Davids Court,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
512442,St Davids Court,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
512442,St Davids Court,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
512442,St Davids Court,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
512442,St Davids Court,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
512442,St Davids Court,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
512442,St Davids Court,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
512442,St Davids Court,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
512442,St Davids Court,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
512442,St Davids Court,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
512442,St Davids Court,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
512442,St Davids Court,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
512442,St Davids Court,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
512442,St Davids Court,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
512442,St Davids Court,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,31.0
512442,St Davids Court,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
512442,St Davids Court,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
512442,St Davids Court,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
512442,St Davids Court,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
512442,St Davids Court,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
512442,St Davids Court,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
512442,St Davids Court,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
512442,St Davids Court,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
512442,St Davids Court,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.42
512442,St Davids Court,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.09
512442,St Davids Court,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.79
512442,St Davids Court,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
512442,St Davids Court,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
512442,St Davids Court,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
512442,St Davids Court,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
512442,St Davids Court,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
512442,St Davids Court,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-12T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
512442,St Davids Court,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
512442,St Davids Court,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.77
512442,St Davids Court,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
512442,St Davids Court,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
512442,St Davids Court,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
512442,St Davids Court,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
512442,St Davids Court,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
512442,St Davids Court,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
512442,St Davids Court,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
512442,St Davids Court,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
512442,St Davids Court,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
512442,St Davids Court,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
512442,St Davids Court,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
512442,St Davids Court,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
512442,St Davids Court,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
512442,St Davids Court,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
512442,St Davids Court,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
512442,St Davids Court,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
512442,St Davids Court,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
512442,St Davids Court,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
512442,St Davids Court,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
512442,St Davids Court,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,31.0
512442,St Davids Court,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
512442,St Davids Court,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
512442,St Davids Court,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
512442,St Davids Court,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
512442,St Davids Court,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
512442,St Davids Court,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
512442,St Davids Court,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
512442,St Davids Court,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
512442,St Davids Court,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
512442,St Davids Court,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.37
512442,St Davids Court,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.77
512442,St Davids Court,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.2
512442,St Davids Court,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
512442,St Davids Court,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
512442,St Davids Court,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
512442,St Davids Court,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
512442,St Davids Court,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-12T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.78
512442,St Davids Court,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.16
512442,St Davids Court,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
512442,St Davids Court,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
512442,St Davids Court,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
512442,St Davids Court,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.5
512442,St Davids Court,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
512442,St Davids Court,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
512442,St Davids Court,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
512442,St Davids Court,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
512442,St Davids Court,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
512442,St Davids Court,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
512442,St Davids Court,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
512442,St Davids Court,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
512442,St Davids Court,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
512442,St Davids Court,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
512442,St Davids Court,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
512442,St Davids Court,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
512442,St Davids Court,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
512442,St Davids Court,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
512442,St Davids Court,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
512442,St Davids Court,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,30.9
512442,St Davids Court,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
512442,St Davids Court,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
512442,St Davids Court,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
512442,St Davids Court,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
512442,St Davids Court,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
512442,St Davids Court,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
512442,St Davids Court,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
512442,St Davids Court,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
512442,St Davids Court,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.89
512442,St Davids Court,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.33
512442,St Davids Court,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.83
512442,St Davids Court,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
512442,St Davids Court,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
512442,St Davids Court,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
512442,St Davids Court,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
512442,St Davids Court,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-12T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
512442,St Davids Court,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.94
512442,St Davids Court,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
512442,St Davids Court,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512442,St Davids Court,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
512442,St Davids Court,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
512442,St Davids Court,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
512442,St Davids Court,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
512442,St Davids Court,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
512442,St Davids Court,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
512442,St Davids Court,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
512442,St Davids Court,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
512442,St Davids Court,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
512442,St Davids Court,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
512442,St Davids Court,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
512442,St Davids Court,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
512442,St Davids Court,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.86
512442,St Davids Court,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
512442,St Davids Court,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
512442,St Davids Court,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
512442,St Davids Court,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
512442,St Davids Court,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,30.9
512442,St Davids Court,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
512442,St Davids Court,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
512442,St Davids Court,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
512442,St Davids Court,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
512442,St Davids Court,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
512442,St Davids Court,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
512442,St Davids Court,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
512442,St Davids Court,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.79
512442,St Davids Court,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.84
512442,St Davids Court,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.63
512442,St Davids Court,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
512442,St Davids Court,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
512442,St Davids Court,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
512442,St Davids Court,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
512442,St Davids Court,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
512442,St Davids Court,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-12T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
512442,St Davids Court,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.48
512442,St Davids Court,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
512442,St Davids Court,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
512442,St Davids Court,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
512442,St Davids Court,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
512442,St Davids Court,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
512442,St Davids Court,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
512442,St Davids Court,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
512442,St Davids Court,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
512442,St Davids Court,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
512442,St Davids Court,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
512442,St Davids Court,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
512442,St Davids Court,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
512442,St Davids Court,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
512442,St Davids Court,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
512442,St Davids Court,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
512442,St Davids Court,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
512442,St Davids Court,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
512442,St Davids Court,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
512442,St Davids Court,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
512442,St Davids Court,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,30.9
512442,St Davids Court,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
512442,St Davids Court,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
512442,St Davids Court,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
512442,St Davids Court,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
512442,St Davids Court,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
512442,St Davids Court,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
512442,St Davids Court,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
512442,St Davids Court,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.28
512442,St Davids Court,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.65
512442,St Davids Court,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.74
512442,St Davids Court,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
512442,St Davids Court,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
512442,St Davids Court,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
512442,St Davids Court,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
512442,St Davids Court,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
512442,St Davids Court,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-12T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
512442,St Davids Court,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
512442,St Davids Court,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.53
512442,St Davids Court,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
512442,St Davids Court,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
512442,St Davids Court,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
512442,St Davids Court,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.7
512442,St Davids Court,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
512442,St Davids Court,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
512442,St Davids Court,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
512442,St Davids Court,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
512442,St Davids Court,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
512442,St Davids Court,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
512442,St Davids Court,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
512442,St Davids Court,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
512442,St Davids Court,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
512442,St Davids Court,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
512442,St Davids Court,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
512442,St Davids Court,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
512442,St Davids Court,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
512442,St Davids Court,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
512442,St Davids Court,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
512442,St Davids Court,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
512442,St Davids Court,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
512442,St Davids Court,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
512442,St Davids Court,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
512442,St Davids Court,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
512442,St Davids Court,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
512442,St Davids Court,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
512442,St Davids Court,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.43
512442,St Davids Court,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.22
512442,St Davids Court,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.78
512442,St Davids Court,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
512442,St Davids Court,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
512442,St Davids Court,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
512442,St Davids Court,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
512442,St Davids Court,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
512442,St Davids Court,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-12T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
512442,St Davids Court,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.54
512442,St Davids Court,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
512442,St Davids Court,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
512442,St Davids Court,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
512442,St Davids Court,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.1
512442,St Davids Court,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
512442,St Davids Court,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
512442,St Davids Court,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
512442,St Davids Court,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
512442,St Davids Court,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
512442,St Davids Court,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
512442,St Davids Court,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
512442,St Davids Court,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
512442,St Davids Court,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
512442,St Davids Court,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
512442,St Davids Court,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
512442,St Davids Court,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
512442,St Davids Court,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
512442,St Davids Court,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
512442,St Davids Court,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
512442,St Davids Court,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
512442,St Davids Court,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
512442,St Davids Court,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
512442,St Davids Court,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
512442,St Davids Court,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
512442,St Davids Court,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
512442,St Davids Court,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
512442,St Davids Court,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.53
512442,St Davids Court,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.2
512442,St Davids Court,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.86
512442,St Davids Court,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
512442,St Davids Court,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
512442,St Davids Court,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
512442,St Davids Court,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
512442,St Davids Court,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-12T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.98
512442,St Davids Court,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.54
512442,St Davids Court,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
512442,St Davids Court,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
512442,St Davids Court,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
512442,St Davids Court,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.4
512442,St Davids Court,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
512442,St Davids Court,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
512442,St Davids Court,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
512442,St Davids Court,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.12
512442,St Davids Court,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
512442,St Davids Court,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
512442,St Davids Court,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
512442,St Davids Court,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
512442,St Davids Court,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
512442,St Davids Court,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
512442,St Davids Court,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
512442,St Davids Court,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
512442,St Davids Court,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
512442,St Davids Court,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
512442,St Davids Court,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
512442,St Davids Court,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,30.8
512442,St Davids Court,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
512442,St Davids Court,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
512442,St Davids Court,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
512442,St Davids Court,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
512442,St Davids Court,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
512442,St Davids Court,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
512442,St Davids Court,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
512442,St Davids Court,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
512442,St Davids Court,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.57
512442,St Davids Court,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.8
512442,St Davids Court,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.7
512442,St Davids Court,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
512442,St Davids Court,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
512442,St Davids Court,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
512442,St Davids Court,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
512442,St Davids Court,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
512442,St Davids Court,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-12T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
512442,St Davids Court,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.24
512442,St Davids Court,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
512442,St Davids Court,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
512442,St Davids Court,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
512442,St Davids Court,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.4
512442,St Davids Court,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
512442,St Davids Court,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
512442,St Davids Court,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
512442,St Davids Court,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
512442,St Davids Court,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
512442,St Davids Court,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
512442,St Davids Court,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
512442,St Davids Court,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
512442,St Davids Court,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
512442,St Davids Court,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
512442,St Davids Court,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
512442,St Davids Court,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
512442,St Davids Court,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
512442,St Davids Court,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
512442,St Davids Court,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
512442,St Davids Court,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,30.7
512442,St Davids Court,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
512442,St Davids Court,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
512442,St Davids Court,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
512442,St Davids Court,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
512442,St Davids Court,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
512442,St Davids Court,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
512442,St Davids Court,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
512442,St Davids Court,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.7
512442,St Davids Court,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.54
512442,St Davids Court,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.34
512442,St Davids Court,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
512442,St Davids Court,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
512442,St Davids Court,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
512442,St Davids Court,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
512442,St Davids Court,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-12T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
512442,St Davids Court,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
512442,St Davids Court,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.94
512442,St Davids Court,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
512442,St Davids Court,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
512442,St Davids Court,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
512442,St Davids Court,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
512442,St Davids Court,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
512442,St Davids Court,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
