Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
512442,St Davids Court,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
512442,St Davids Court,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
512442,St Davids Court,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
512442,St Davids Court,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
512442,St Davids Court,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
512442,St Davids Court,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
512442,St Davids Court,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
512442,St Davids Court,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
512442,St Davids Court,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
512442,St Davids Court,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
512442,St Davids Court,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
512442,St Davids Court,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
512442,St Davids Court,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,30.7
512442,St Davids Court,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
512442,St Davids Court,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
512442,St Davids Court,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
512442,St Davids Court,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
512442,St Davids Court,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
512442,St Davids Court,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
512442,St Davids Court,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
512442,St Davids Court,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
512442,St Davids Court,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
512442,St Davids Court,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.27
512442,St Davids Court,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.99
512442,St Davids Court,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.16
512442,St Davids Court,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
512442,St Davids Court,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
512442,St Davids Court,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
512442,St Davids Court,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
512442,St Davids Court,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
512442,St Davids Court,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
512442,St Davids Court,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
512442,St Davids Court,2023-06-12T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
512442,St Davids Court,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
512442,St Davids Court,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
512442,St Davids Court,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.2
512442,St Davids Court,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
512442,St Davids Court,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.12
512442,St Davids Court,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
512442,St Davids Court,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
512442,St Davids Court,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
512442,St Davids Court,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.7
512442,St Davids Court,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
512442,St Davids Court,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
512442,St Davids Court,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
512442,St Davids Court,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
512442,St Davids Court,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
512442,St Davids Court,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
512442,St Davids Court,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
512442,St Davids Court,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
512442,St Davids Court,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
512442,St Davids Court,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
512442,St Davids Court,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
512442,St Davids Court,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
512442,St Davids Court,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
512442,St Davids Court,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
512442,St Davids Court,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
512442,St Davids Court,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,30.6
512442,St Davids Court,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
512442,St Davids Court,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
512442,St Davids Court,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
512442,St Davids Court,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
512442,St Davids Court,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
512442,St Davids Court,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
512442,St Davids Court,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
512442,St Davids Court,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
512442,St Davids Court,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.34
512442,St Davids Court,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.76
512442,St Davids Court,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.05
512442,St Davids Court,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
512442,St Davids Court,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
512442,St Davids Court,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
512442,St Davids Court,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
512442,St Davids Court,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.04
512442,St Davids Court,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.05
512442,St Davids Court,2023-06-12T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
512442,St Davids Court,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.8
512442,St Davids Court,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.06
512442,St Davids Court,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
512442,St Davids Court,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
512442,St Davids Court,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
512442,St Davids Court,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
512442,St Davids Court,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
512442,St Davids Court,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
512442,St Davids Court,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
512442,St Davids Court,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
512442,St Davids Court,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
512442,St Davids Court,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
512442,St Davids Court,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
512442,St Davids Court,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
512442,St Davids Court,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
512442,St Davids Court,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
512442,St Davids Court,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
512442,St Davids Court,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
512442,St Davids Court,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
512442,St Davids Court,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
512442,St Davids Court,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
512442,St Davids Court,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,30.6
512442,St Davids Court,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
512442,St Davids Court,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
512442,St Davids Court,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
512442,St Davids Court,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
512442,St Davids Court,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
512442,St Davids Court,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
512442,St Davids Court,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
512442,St Davids Court,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
512442,St Davids Court,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.99
512442,St Davids Court,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.15
512442,St Davids Court,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.45
512442,St Davids Court,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
512442,St Davids Court,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
512442,St Davids Court,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
512442,St Davids Court,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
512442,St Davids Court,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
512442,St Davids Court,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.24
512442,St Davids Court,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
512442,St Davids Court,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
512442,St Davids Court,2023-06-12T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
512442,St Davids Court,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
512442,St Davids Court,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
512442,St Davids Court,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
512442,St Davids Court,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
512442,St Davids Court,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
512442,St Davids Court,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
512442,St Davids Court,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
512442,St Davids Court,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
512442,St Davids Court,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
512442,St Davids Court,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
512442,St Davids Court,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
512442,St Davids Court,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
512442,St Davids Court,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
512442,St Davids Court,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
512442,St Davids Court,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
512442,St Davids Court,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
512442,St Davids Court,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
512442,St Davids Court,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
512442,St Davids Court,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
512442,St Davids Court,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
512442,St Davids Court,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
512442,St Davids Court,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
512442,St Davids Court,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
512442,St Davids Court,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,30.5
512442,St Davids Court,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
512442,St Davids Court,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
512442,St Davids Court,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
512442,St Davids Court,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
512442,St Davids Court,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
512442,St Davids Court,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
512442,St Davids Court,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
512442,St Davids Court,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.99
512442,St Davids Court,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.42
512442,St Davids Court,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.48
512442,St Davids Court,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
512442,St Davids Court,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
512442,St Davids Court,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
512442,St Davids Court,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
512442,St Davids Court,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.08
512442,St Davids Court,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
512442,St Davids Court,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-12T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
512442,St Davids Court,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
512442,St Davids Court,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.57
512442,St Davids Court,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
512442,St Davids Court,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
512442,St Davids Court,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
512442,St Davids Court,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
512442,St Davids Court,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
512442,St Davids Court,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
512442,St Davids Court,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
512442,St Davids Court,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.74
512442,St Davids Court,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
512442,St Davids Court,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
512442,St Davids Court,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
512442,St Davids Court,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
512442,St Davids Court,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
512442,St Davids Court,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
512442,St Davids Court,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
512442,St Davids Court,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
512442,St Davids Court,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
512442,St Davids Court,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
512442,St Davids Court,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
512442,St Davids Court,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
512442,St Davids Court,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,30.5
512442,St Davids Court,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
512442,St Davids Court,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
512442,St Davids Court,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
512442,St Davids Court,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
512442,St Davids Court,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
512442,St Davids Court,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
512442,St Davids Court,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
512442,St Davids Court,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.51
512442,St Davids Court,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.44
512442,St Davids Court,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.1
512442,St Davids Court,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
512442,St Davids Court,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
512442,St Davids Court,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
512442,St Davids Court,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
512442,St Davids Court,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
512442,St Davids Court,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
512442,St Davids Court,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
512442,St Davids Court,2023-06-12T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
512442,St Davids Court,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
512442,St Davids Court,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
512442,St Davids Court,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
512442,St Davids Court,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
512442,St Davids Court,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
512442,St Davids Court,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
512442,St Davids Court,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
512442,St Davids Court,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
512442,St Davids Court,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
512442,St Davids Court,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
512442,St Davids Court,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
512442,St Davids Court,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
512442,St Davids Court,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
512442,St Davids Court,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
512442,St Davids Court,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
512442,St Davids Court,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
512442,St Davids Court,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
512442,St Davids Court,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
512442,St Davids Court,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
512442,St Davids Court,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
512442,St Davids Court,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
512442,St Davids Court,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
512442,St Davids Court,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,30.4
512442,St Davids Court,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
512442,St Davids Court,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
512442,St Davids Court,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
512442,St Davids Court,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
512442,St Davids Court,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
512442,St Davids Court,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
512442,St Davids Court,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
512442,St Davids Court,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
512442,St Davids Court,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
512442,St Davids Court,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.07
512442,St Davids Court,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.71
512442,St Davids Court,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.91
512442,St Davids Court,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
512442,St Davids Court,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
512442,St Davids Court,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
512442,St Davids Court,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
512442,St Davids Court,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
512442,St Davids Court,2023-06-12T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
512442,St Davids Court,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
512442,St Davids Court,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
512442,St Davids Court,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
512442,St Davids Court,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
512442,St Davids Court,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
512442,St Davids Court,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
512442,St Davids Court,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
512442,St Davids Court,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
512442,St Davids Court,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
512442,St Davids Court,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
512442,St Davids Court,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
512442,St Davids Court,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
512442,St Davids Court,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
512442,St Davids Court,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
512442,St Davids Court,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
512442,St Davids Court,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
512442,St Davids Court,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
512442,St Davids Court,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
512442,St Davids Court,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
512442,St Davids Court,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
512442,St Davids Court,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,30.4
512442,St Davids Court,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
512442,St Davids Court,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
512442,St Davids Court,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
512442,St Davids Court,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
512442,St Davids Court,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
512442,St Davids Court,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
512442,St Davids Court,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
512442,St Davids Court,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
512442,St Davids Court,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.93
512442,St Davids Court,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.91
512442,St Davids Court,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.57
512442,St Davids Court,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
512442,St Davids Court,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
512442,St Davids Court,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
512442,St Davids Court,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
512442,St Davids Court,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
512442,St Davids Court,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
512442,St Davids Court,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
512442,St Davids Court,2023-06-12T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
512442,St Davids Court,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
512442,St Davids Court,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
512442,St Davids Court,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
512442,St Davids Court,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
512442,St Davids Court,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
512442,St Davids Court,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
512442,St Davids Court,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
512442,St Davids Court,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
512442,St Davids Court,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
512442,St Davids Court,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
512442,St Davids Court,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
512442,St Davids Court,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
512442,St Davids Court,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
512442,St Davids Court,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
512442,St Davids Court,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
512442,St Davids Court,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
512442,St Davids Court,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
512442,St Davids Court,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
512442,St Davids Court,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
512442,St Davids Court,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
512442,St Davids Court,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
512442,St Davids Court,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
512442,St Davids Court,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
512442,St Davids Court,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
512442,St Davids Court,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
512442,St Davids Court,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
512442,St Davids Court,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
512442,St Davids Court,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
512442,St Davids Court,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
512442,St Davids Court,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
512442,St Davids Court,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
512442,St Davids Court,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.07
512442,St Davids Court,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.2
512442,St Davids Court,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.59
512442,St Davids Court,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
512442,St Davids Court,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
512442,St Davids Court,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
512442,St Davids Court,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
512442,St Davids Court,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
512442,St Davids Court,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.31
512442,St Davids Court,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
512442,St Davids Court,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
512442,St Davids Court,2023-06-12T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
512442,St Davids Court,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
512442,St Davids Court,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
512442,St Davids Court,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
512442,St Davids Court,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
512442,St Davids Court,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
512442,St Davids Court,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
512442,St Davids Court,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
512442,St Davids Court,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
512442,St Davids Court,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
512442,St Davids Court,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
512442,St Davids Court,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
512442,St Davids Court,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
512442,St Davids Court,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
512442,St Davids Court,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
512442,St Davids Court,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
512442,St Davids Court,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
512442,St Davids Court,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
512442,St Davids Court,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
512442,St Davids Court,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
512442,St Davids Court,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
512442,St Davids Court,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
512442,St Davids Court,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
512442,St Davids Court,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
512442,St Davids Court,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
512442,St Davids Court,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
512442,St Davids Court,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
512442,St Davids Court,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
512442,St Davids Court,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
512442,St Davids Court,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
512442,St Davids Court,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
512442,St Davids Court,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
512442,St Davids Court,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.62
512442,St Davids Court,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.56
512442,St Davids Court,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.02
512442,St Davids Court,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
512442,St Davids Court,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
512442,St Davids Court,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
512442,St Davids Court,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
512442,St Davids Court,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
512442,St Davids Court,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.21
512442,St Davids Court,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.56
512442,St Davids Court,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
512442,St Davids Court,2023-06-12T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
512442,St Davids Court,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.2
512442,St Davids Court,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
512442,St Davids Court,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
512442,St Davids Court,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
512442,St Davids Court,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
512442,St Davids Court,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
512442,St Davids Court,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
512442,St Davids Court,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
512442,St Davids Court,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
512442,St Davids Court,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
512442,St Davids Court,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
512442,St Davids Court,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
512442,St Davids Court,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
512442,St Davids Court,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
512442,St Davids Court,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
512442,St Davids Court,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
512442,St Davids Court,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
512442,St Davids Court,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
512442,St Davids Court,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
512442,St Davids Court,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
512442,St Davids Court,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
512442,St Davids Court,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
512442,St Davids Court,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
512442,St Davids Court,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,30.2
512442,St Davids Court,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
