Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
512442,St Davids Court,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
512442,St Davids Court,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
512442,St Davids Court,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
512442,St Davids Court,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
512442,St Davids Court,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
512442,St Davids Court,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.47
512442,St Davids Court,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.75
512442,St Davids Court,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.09
512442,St Davids Court,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
512442,St Davids Court,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
512442,St Davids Court,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
512442,St Davids Court,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
512442,St Davids Court,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-12T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
512442,St Davids Court,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
512442,St Davids Court,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
512442,St Davids Court,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
512442,St Davids Court,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
512442,St Davids Court,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
512442,St Davids Court,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
512442,St Davids Court,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
512442,St Davids Court,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
512442,St Davids Court,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
512442,St Davids Court,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
512442,St Davids Court,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
512442,St Davids Court,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
512442,St Davids Court,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
512442,St Davids Court,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
512442,St Davids Court,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
512442,St Davids Court,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
512442,St Davids Court,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
512442,St Davids Court,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
512442,St Davids Court,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
512442,St Davids Court,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
512442,St Davids Court,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,30.2
512442,St Davids Court,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
512442,St Davids Court,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
512442,St Davids Court,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
512442,St Davids Court,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
512442,St Davids Court,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
512442,St Davids Court,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
512442,St Davids Court,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
512442,St Davids Court,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.72
512442,St Davids Court,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.29
512442,St Davids Court,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.16
512442,St Davids Court,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
512442,St Davids Court,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
512442,St Davids Court,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
512442,St Davids Court,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
512442,St Davids Court,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
512442,St Davids Court,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
512442,St Davids Court,2023-06-12T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.9
512442,St Davids Court,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.79
512442,St Davids Court,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.1
512442,St Davids Court,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
512442,St Davids Court,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
512442,St Davids Court,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
512442,St Davids Court,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
512442,St Davids Court,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
512442,St Davids Court,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
512442,St Davids Court,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
512442,St Davids Court,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
512442,St Davids Court,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
512442,St Davids Court,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
512442,St Davids Court,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
512442,St Davids Court,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
512442,St Davids Court,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
512442,St Davids Court,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
512442,St Davids Court,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
512442,St Davids Court,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
512442,St Davids Court,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
512442,St Davids Court,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
512442,St Davids Court,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
512442,St Davids Court,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
512442,St Davids Court,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
512442,St Davids Court,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
512442,St Davids Court,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
512442,St Davids Court,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
512442,St Davids Court,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
512442,St Davids Court,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
512442,St Davids Court,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
512442,St Davids Court,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.59
512442,St Davids Court,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.58
512442,St Davids Court,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.16
512442,St Davids Court,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
512442,St Davids Court,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
512442,St Davids Court,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
512442,St Davids Court,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
512442,St Davids Court,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
512442,St Davids Court,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-12T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
512442,St Davids Court,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
512442,St Davids Court,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.35
512442,St Davids Court,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
512442,St Davids Court,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
512442,St Davids Court,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
512442,St Davids Court,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
512442,St Davids Court,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
512442,St Davids Court,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
512442,St Davids Court,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
512442,St Davids Court,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
512442,St Davids Court,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
512442,St Davids Court,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
512442,St Davids Court,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
512442,St Davids Court,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
512442,St Davids Court,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
512442,St Davids Court,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.57
512442,St Davids Court,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
512442,St Davids Court,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
512442,St Davids Court,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
512442,St Davids Court,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
512442,St Davids Court,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
512442,St Davids Court,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
512442,St Davids Court,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
512442,St Davids Court,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
512442,St Davids Court,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
512442,St Davids Court,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
512442,St Davids Court,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
512442,St Davids Court,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
512442,St Davids Court,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.34
512442,St Davids Court,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.69
512442,St Davids Court,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.85
512442,St Davids Court,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
512442,St Davids Court,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
512442,St Davids Court,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
512442,St Davids Court,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
512442,St Davids Court,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
512442,St Davids Court,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
512442,St Davids Court,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
512442,St Davids Court,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
512442,St Davids Court,2023-06-12T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
512442,St Davids Court,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
512442,St Davids Court,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
512442,St Davids Court,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
512442,St Davids Court,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
512442,St Davids Court,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
512442,St Davids Court,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
512442,St Davids Court,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
512442,St Davids Court,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
512442,St Davids Court,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
512442,St Davids Court,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
512442,St Davids Court,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
512442,St Davids Court,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
512442,St Davids Court,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
512442,St Davids Court,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
512442,St Davids Court,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
512442,St Davids Court,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
512442,St Davids Court,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
512442,St Davids Court,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
512442,St Davids Court,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
512442,St Davids Court,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
512442,St Davids Court,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
512442,St Davids Court,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
512442,St Davids Court,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
512442,St Davids Court,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
512442,St Davids Court,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
512442,St Davids Court,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
512442,St Davids Court,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
512442,St Davids Court,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
512442,St Davids Court,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
512442,St Davids Court,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
512442,St Davids Court,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
512442,St Davids Court,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
512442,St Davids Court,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.8
512442,St Davids Court,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
512442,St Davids Court,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.38
512442,St Davids Court,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
512442,St Davids Court,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
512442,St Davids Court,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
512442,St Davids Court,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
512442,St Davids Court,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
512442,St Davids Court,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.33
512442,St Davids Court,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
512442,St Davids Court,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
512442,St Davids Court,2023-06-12T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
512442,St Davids Court,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
512442,St Davids Court,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
512442,St Davids Court,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
512442,St Davids Court,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
512442,St Davids Court,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
512442,St Davids Court,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
512442,St Davids Court,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
512442,St Davids Court,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
512442,St Davids Court,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
512442,St Davids Court,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
512442,St Davids Court,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
512442,St Davids Court,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
512442,St Davids Court,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
512442,St Davids Court,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
512442,St Davids Court,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
512442,St Davids Court,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
512442,St Davids Court,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
512442,St Davids Court,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
512442,St Davids Court,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
512442,St Davids Court,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
512442,St Davids Court,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
512442,St Davids Court,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
512442,St Davids Court,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
512442,St Davids Court,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
512442,St Davids Court,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
512442,St Davids Court,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
512442,St Davids Court,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
512442,St Davids Court,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
512442,St Davids Court,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
512442,St Davids Court,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
512442,St Davids Court,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.97
512442,St Davids Court,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.51
512442,St Davids Court,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.68
512442,St Davids Court,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
512442,St Davids Court,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
512442,St Davids Court,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
512442,St Davids Court,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
512442,St Davids Court,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-12T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
512442,St Davids Court,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
512442,St Davids Court,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
512442,St Davids Court,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
512442,St Davids Court,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
512442,St Davids Court,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
512442,St Davids Court,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
512442,St Davids Court,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
512442,St Davids Court,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
512442,St Davids Court,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
512442,St Davids Court,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
512442,St Davids Court,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
512442,St Davids Court,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
512442,St Davids Court,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
512442,St Davids Court,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
512442,St Davids Court,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
512442,St Davids Court,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
512442,St Davids Court,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
512442,St Davids Court,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
512442,St Davids Court,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
512442,St Davids Court,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
512442,St Davids Court,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
512442,St Davids Court,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
512442,St Davids Court,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
512442,St Davids Court,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
512442,St Davids Court,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
512442,St Davids Court,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
512442,St Davids Court,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
512442,St Davids Court,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
512442,St Davids Court,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
512442,St Davids Court,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.72
512442,St Davids Court,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.37
512442,St Davids Court,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
512442,St Davids Court,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
512442,St Davids Court,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
512442,St Davids Court,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
512442,St Davids Court,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-12T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
512442,St Davids Court,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
512442,St Davids Court,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
512442,St Davids Court,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
512442,St Davids Court,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
512442,St Davids Court,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
512442,St Davids Court,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
512442,St Davids Court,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
512442,St Davids Court,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
512442,St Davids Court,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
512442,St Davids Court,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
512442,St Davids Court,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
512442,St Davids Court,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
512442,St Davids Court,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
512442,St Davids Court,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
512442,St Davids Court,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
512442,St Davids Court,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
512442,St Davids Court,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
512442,St Davids Court,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
512442,St Davids Court,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
512442,St Davids Court,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
512442,St Davids Court,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
512442,St Davids Court,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
512442,St Davids Court,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
512442,St Davids Court,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
512442,St Davids Court,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
512442,St Davids Court,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
512442,St Davids Court,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
512442,St Davids Court,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
512442,St Davids Court,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
512442,St Davids Court,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
512442,St Davids Court,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
512442,St Davids Court,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.54
512442,St Davids Court,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.65
512442,St Davids Court,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.56
512442,St Davids Court,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
512442,St Davids Court,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
512442,St Davids Court,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
512442,St Davids Court,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
512442,St Davids Court,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
512442,St Davids Court,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-12T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
512442,St Davids Court,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.15
512442,St Davids Court,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
512442,St Davids Court,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
512442,St Davids Court,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
512442,St Davids Court,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
512442,St Davids Court,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
512442,St Davids Court,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
512442,St Davids Court,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
512442,St Davids Court,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
512442,St Davids Court,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
512442,St Davids Court,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
512442,St Davids Court,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
512442,St Davids Court,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
512442,St Davids Court,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
512442,St Davids Court,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
512442,St Davids Court,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
512442,St Davids Court,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
512442,St Davids Court,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
512442,St Davids Court,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
512442,St Davids Court,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
512442,St Davids Court,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
512442,St Davids Court,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
512442,St Davids Court,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,29.8
512442,St Davids Court,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
512442,St Davids Court,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
512442,St Davids Court,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
512442,St Davids Court,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
512442,St Davids Court,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
512442,St Davids Court,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
512442,St Davids Court,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
512442,St Davids Court,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
512442,St Davids Court,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.74
512442,St Davids Court,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.34
512442,St Davids Court,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.98
512442,St Davids Court,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
512442,St Davids Court,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
512442,St Davids Court,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
512442,St Davids Court,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
512442,St Davids Court,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-12T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
512442,St Davids Court,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
512442,St Davids Court,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
512442,St Davids Court,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
512442,St Davids Court,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512442,St Davids Court,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
512442,St Davids Court,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
512442,St Davids Court,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
512442,St Davids Court,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
512442,St Davids Court,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
512442,St Davids Court,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
512442,St Davids Court,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
512442,St Davids Court,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
512442,St Davids Court,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
512442,St Davids Court,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
512442,St Davids Court,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
512442,St Davids Court,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
512442,St Davids Court,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
512442,St Davids Court,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
512442,St Davids Court,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
512442,St Davids Court,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
512442,St Davids Court,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
512442,St Davids Court,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,29.8
512442,St Davids Court,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
512442,St Davids Court,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
512442,St Davids Court,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
512442,St Davids Court,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
512442,St Davids Court,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
512442,St Davids Court,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
512442,St Davids Court,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
512442,St Davids Court,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.09
512442,St Davids Court,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.87
512442,St Davids Court,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.43
512442,St Davids Court,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
512442,St Davids Court,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
512442,St Davids Court,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
512442,St Davids Court,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
512442,St Davids Court,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-12T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
