Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
512442,St Davids Court,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
512442,St Davids Court,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
512442,St Davids Court,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
512442,St Davids Court,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
512442,St Davids Court,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
512442,St Davids Court,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
512442,St Davids Court,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
512442,St Davids Court,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
512442,St Davids Court,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
512442,St Davids Court,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
512442,St Davids Court,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
512442,St Davids Court,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
512442,St Davids Court,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
512442,St Davids Court,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
512442,St Davids Court,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
512442,St Davids Court,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
512442,St Davids Court,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
512442,St Davids Court,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
512442,St Davids Court,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
512442,St Davids Court,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
512442,St Davids Court,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,29.8
512442,St Davids Court,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
512442,St Davids Court,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
512442,St Davids Court,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
512442,St Davids Court,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
512442,St Davids Court,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
512442,St Davids Court,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
512442,St Davids Court,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
512442,St Davids Court,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
512442,St Davids Court,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.22
512442,St Davids Court,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.81
512442,St Davids Court,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.21
512442,St Davids Court,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
512442,St Davids Court,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
512442,St Davids Court,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
512442,St Davids Court,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
512442,St Davids Court,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-12T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
512442,St Davids Court,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
512442,St Davids Court,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
512442,St Davids Court,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
512442,St Davids Court,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
512442,St Davids Court,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
512442,St Davids Court,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
512442,St Davids Court,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
512442,St Davids Court,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
512442,St Davids Court,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
512442,St Davids Court,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
512442,St Davids Court,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
512442,St Davids Court,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
512442,St Davids Court,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
512442,St Davids Court,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
512442,St Davids Court,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
512442,St Davids Court,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.29
512442,St Davids Court,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
512442,St Davids Court,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
512442,St Davids Court,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
512442,St Davids Court,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
512442,St Davids Court,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
512442,St Davids Court,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,29.7
512442,St Davids Court,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
512442,St Davids Court,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
512442,St Davids Court,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
512442,St Davids Court,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
512442,St Davids Court,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
512442,St Davids Court,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
512442,St Davids Court,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
512442,St Davids Court,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.9
512442,St Davids Court,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.76
512442,St Davids Court,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.9
512442,St Davids Court,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
512442,St Davids Court,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
512442,St Davids Court,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
512442,St Davids Court,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
512442,St Davids Court,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.29
512442,St Davids Court,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
512442,St Davids Court,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
512442,St Davids Court,2023-06-12T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
512442,St Davids Court,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
512442,St Davids Court,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
512442,St Davids Court,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
512442,St Davids Court,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
512442,St Davids Court,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
512442,St Davids Court,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
512442,St Davids Court,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
512442,St Davids Court,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
512442,St Davids Court,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
512442,St Davids Court,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
512442,St Davids Court,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
512442,St Davids Court,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
512442,St Davids Court,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
512442,St Davids Court,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
512442,St Davids Court,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
512442,St Davids Court,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
512442,St Davids Court,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
512442,St Davids Court,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
512442,St Davids Court,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
512442,St Davids Court,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
512442,St Davids Court,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
512442,St Davids Court,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,29.7
512442,St Davids Court,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
512442,St Davids Court,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
512442,St Davids Court,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
512442,St Davids Court,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
512442,St Davids Court,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
512442,St Davids Court,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
512442,St Davids Court,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
512442,St Davids Court,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
512442,St Davids Court,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.5
512442,St Davids Court,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
512442,St Davids Court,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.79
512442,St Davids Court,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
512442,St Davids Court,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
512442,St Davids Court,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
512442,St Davids Court,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
512442,St Davids Court,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.29
512442,St Davids Court,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
512442,St Davids Court,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
512442,St Davids Court,2023-06-12T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
512442,St Davids Court,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
512442,St Davids Court,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
512442,St Davids Court,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.62
512442,St Davids Court,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
512442,St Davids Court,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
512442,St Davids Court,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
512442,St Davids Court,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
512442,St Davids Court,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
512442,St Davids Court,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
512442,St Davids Court,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
512442,St Davids Court,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
512442,St Davids Court,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
512442,St Davids Court,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
512442,St Davids Court,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
512442,St Davids Court,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
512442,St Davids Court,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
512442,St Davids Court,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
512442,St Davids Court,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
512442,St Davids Court,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
512442,St Davids Court,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
512442,St Davids Court,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
512442,St Davids Court,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
512442,St Davids Court,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
512442,St Davids Court,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
512442,St Davids Court,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
512442,St Davids Court,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,29.6
512442,St Davids Court,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
512442,St Davids Court,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
512442,St Davids Court,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
512442,St Davids Court,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
512442,St Davids Court,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
512442,St Davids Court,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
512442,St Davids Court,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
512442,St Davids Court,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
512442,St Davids Court,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.3
512442,St Davids Court,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
512442,St Davids Court,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.4
512442,St Davids Court,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
512442,St Davids Court,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
512442,St Davids Court,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
512442,St Davids Court,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
512442,St Davids Court,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
512442,St Davids Court,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
512442,St Davids Court,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
512442,St Davids Court,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
512442,St Davids Court,2023-06-12T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
512442,St Davids Court,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
512442,St Davids Court,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
512442,St Davids Court,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
512442,St Davids Court,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
512442,St Davids Court,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.61
512442,St Davids Court,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
512442,St Davids Court,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
512442,St Davids Court,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
512442,St Davids Court,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
512442,St Davids Court,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
512442,St Davids Court,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
512442,St Davids Court,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
512442,St Davids Court,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
512442,St Davids Court,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
512442,St Davids Court,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
512442,St Davids Court,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
512442,St Davids Court,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
512442,St Davids Court,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
512442,St Davids Court,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
512442,St Davids Court,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
512442,St Davids Court,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
512442,St Davids Court,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
512442,St Davids Court,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
512442,St Davids Court,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
512442,St Davids Court,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
512442,St Davids Court,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,29.6
512442,St Davids Court,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
512442,St Davids Court,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
512442,St Davids Court,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
512442,St Davids Court,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
512442,St Davids Court,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
512442,St Davids Court,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
512442,St Davids Court,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
512442,St Davids Court,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.14
512442,St Davids Court,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.25
512442,St Davids Court,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.57
512442,St Davids Court,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
512442,St Davids Court,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
512442,St Davids Court,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
512442,St Davids Court,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
512442,St Davids Court,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-12T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
512442,St Davids Court,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
512442,St Davids Court,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
512442,St Davids Court,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
512442,St Davids Court,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
512442,St Davids Court,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
512442,St Davids Court,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
512442,St Davids Court,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
512442,St Davids Court,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
512442,St Davids Court,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
512442,St Davids Court,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
512442,St Davids Court,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
512442,St Davids Court,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
512442,St Davids Court,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
512442,St Davids Court,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
512442,St Davids Court,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
512442,St Davids Court,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
512442,St Davids Court,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
512442,St Davids Court,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
512442,St Davids Court,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
512442,St Davids Court,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
512442,St Davids Court,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
512442,St Davids Court,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
512442,St Davids Court,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
512442,St Davids Court,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,29.6
512442,St Davids Court,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
512442,St Davids Court,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
512442,St Davids Court,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
512442,St Davids Court,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
512442,St Davids Court,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
512442,St Davids Court,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
512442,St Davids Court,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
512442,St Davids Court,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
512442,St Davids Court,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
512442,St Davids Court,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.79
512442,St Davids Court,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.41
512442,St Davids Court,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.17
512442,St Davids Court,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
512442,St Davids Court,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
512442,St Davids Court,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
512442,St Davids Court,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
512442,St Davids Court,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
512442,St Davids Court,2023-06-12T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.05
512442,St Davids Court,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.14
512442,St Davids Court,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
512442,St Davids Court,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
512442,St Davids Court,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
512442,St Davids Court,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
512442,St Davids Court,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
512442,St Davids Court,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
512442,St Davids Court,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
512442,St Davids Court,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
512442,St Davids Court,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
512442,St Davids Court,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
512442,St Davids Court,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
512442,St Davids Court,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
512442,St Davids Court,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
512442,St Davids Court,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
512442,St Davids Court,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
512442,St Davids Court,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
512442,St Davids Court,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
512442,St Davids Court,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
512442,St Davids Court,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
512442,St Davids Court,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
512442,St Davids Court,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
512442,St Davids Court,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
512442,St Davids Court,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
512442,St Davids Court,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
512442,St Davids Court,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
512442,St Davids Court,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
512442,St Davids Court,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
512442,St Davids Court,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
512442,St Davids Court,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
512442,St Davids Court,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.03
512442,St Davids Court,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.56
512442,St Davids Court,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
512442,St Davids Court,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
512442,St Davids Court,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
512442,St Davids Court,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
512442,St Davids Court,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
512442,St Davids Court,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-12T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
512442,St Davids Court,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.29
512442,St Davids Court,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
512442,St Davids Court,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
512442,St Davids Court,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
512442,St Davids Court,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
512442,St Davids Court,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
512442,St Davids Court,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
512442,St Davids Court,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
512442,St Davids Court,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
512442,St Davids Court,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
512442,St Davids Court,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
512442,St Davids Court,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
512442,St Davids Court,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
512442,St Davids Court,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
512442,St Davids Court,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
512442,St Davids Court,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
512442,St Davids Court,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
512442,St Davids Court,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
512442,St Davids Court,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
512442,St Davids Court,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
512442,St Davids Court,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
512442,St Davids Court,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
512442,St Davids Court,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
512442,St Davids Court,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
512442,St Davids Court,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
512442,St Davids Court,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
512442,St Davids Court,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
512442,St Davids Court,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
512442,St Davids Court,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
512442,St Davids Court,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.45
512442,St Davids Court,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.65
512442,St Davids Court,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.82
512442,St Davids Court,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
512442,St Davids Court,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
512442,St Davids Court,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
512442,St Davids Court,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
512442,St Davids Court,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-12T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
512442,St Davids Court,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
512442,St Davids Court,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
512442,St Davids Court,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
512442,St Davids Court,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
512442,St Davids Court,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
512442,St Davids Court,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
512442,St Davids Court,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
512442,St Davids Court,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
512442,St Davids Court,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
512442,St Davids Court,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
512442,St Davids Court,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
512442,St Davids Court,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
512442,St Davids Court,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
512442,St Davids Court,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
512442,St Davids Court,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
512442,St Davids Court,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
512442,St Davids Court,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
512442,St Davids Court,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
512442,St Davids Court,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
512442,St Davids Court,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
512442,St Davids Court,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
512442,St Davids Court,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
512442,St Davids Court,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
512442,St Davids Court,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
512442,St Davids Court,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
512442,St Davids Court,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.33
512442,St Davids Court,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.35
512442,St Davids Court,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.26
512442,St Davids Court,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
512442,St Davids Court,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
512442,St Davids Court,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
512442,St Davids Court,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
512442,St Davids Court,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-12T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
512442,St Davids Court,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
512442,St Davids Court,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
512442,St Davids Court,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
512442,St Davids Court,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
512442,St Davids Court,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
512442,St Davids Court,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
512442,St Davids Court,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
512442,St Davids Court,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
512442,St Davids Court,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
512442,St Davids Court,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
512442,St Davids Court,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
