Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
512442,St Davids Court,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
512442,St Davids Court,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
512442,St Davids Court,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
512442,St Davids Court,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
512442,St Davids Court,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
512442,St Davids Court,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
512442,St Davids Court,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
512442,St Davids Court,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
512442,St Davids Court,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
512442,St Davids Court,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
512442,St Davids Court,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
512442,St Davids Court,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
512442,St Davids Court,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
512442,St Davids Court,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
512442,St Davids Court,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
512442,St Davids Court,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
512442,St Davids Court,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
512442,St Davids Court,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.31
512442,St Davids Court,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.79
512442,St Davids Court,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.68
512442,St Davids Court,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
512442,St Davids Court,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
512442,St Davids Court,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
512442,St Davids Court,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
512442,St Davids Court,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-12T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
512442,St Davids Court,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
512442,St Davids Court,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
512442,St Davids Court,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
512442,St Davids Court,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
512442,St Davids Court,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
512442,St Davids Court,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
512442,St Davids Court,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
512442,St Davids Court,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.26
512442,St Davids Court,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
512442,St Davids Court,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
512442,St Davids Court,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
512442,St Davids Court,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
512442,St Davids Court,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
512442,St Davids Court,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
512442,St Davids Court,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
512442,St Davids Court,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
512442,St Davids Court,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
512442,St Davids Court,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
512442,St Davids Court,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
512442,St Davids Court,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
512442,St Davids Court,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
512442,St Davids Court,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
512442,St Davids Court,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
512442,St Davids Court,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
512442,St Davids Court,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
512442,St Davids Court,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
512442,St Davids Court,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
512442,St Davids Court,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
512442,St Davids Court,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.3
512442,St Davids Court,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.57
512442,St Davids Court,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.75
512442,St Davids Court,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
512442,St Davids Court,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
512442,St Davids Court,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
512442,St Davids Court,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
512442,St Davids Court,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
512442,St Davids Court,2023-06-12T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.15
512442,St Davids Court,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
512442,St Davids Court,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
512442,St Davids Court,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
512442,St Davids Court,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
512442,St Davids Court,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
512442,St Davids Court,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
512442,St Davids Court,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
512442,St Davids Court,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
512442,St Davids Court,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
512442,St Davids Court,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
512442,St Davids Court,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
512442,St Davids Court,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
512442,St Davids Court,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
512442,St Davids Court,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
512442,St Davids Court,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
512442,St Davids Court,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
512442,St Davids Court,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
512442,St Davids Court,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
512442,St Davids Court,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
512442,St Davids Court,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
512442,St Davids Court,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,29.4
512442,St Davids Court,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
512442,St Davids Court,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
512442,St Davids Court,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
512442,St Davids Court,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
512442,St Davids Court,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
512442,St Davids Court,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
512442,St Davids Court,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
512442,St Davids Court,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.72
512442,St Davids Court,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.1
512442,St Davids Court,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.67
512442,St Davids Court,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
512442,St Davids Court,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
512442,St Davids Court,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
512442,St Davids Court,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
512442,St Davids Court,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-12T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
512442,St Davids Court,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
512442,St Davids Court,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
512442,St Davids Court,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
512442,St Davids Court,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
512442,St Davids Court,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
512442,St Davids Court,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
512442,St Davids Court,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
512442,St Davids Court,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
512442,St Davids Court,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
512442,St Davids Court,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
512442,St Davids Court,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
512442,St Davids Court,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
512442,St Davids Court,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
512442,St Davids Court,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
512442,St Davids Court,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
512442,St Davids Court,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
512442,St Davids Court,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
512442,St Davids Court,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
512442,St Davids Court,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
512442,St Davids Court,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
512442,St Davids Court,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
512442,St Davids Court,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,29.4
512442,St Davids Court,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
512442,St Davids Court,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
512442,St Davids Court,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
512442,St Davids Court,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
512442,St Davids Court,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
512442,St Davids Court,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
512442,St Davids Court,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
512442,St Davids Court,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.84
512442,St Davids Court,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.29
512442,St Davids Court,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
512442,St Davids Court,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
512442,St Davids Court,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
512442,St Davids Court,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
512442,St Davids Court,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
512442,St Davids Court,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
512442,St Davids Court,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.44
512442,St Davids Court,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
512442,St Davids Court,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
512442,St Davids Court,2023-06-12T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
512442,St Davids Court,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
512442,St Davids Court,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
512442,St Davids Court,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.16
512442,St Davids Court,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
512442,St Davids Court,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
512442,St Davids Court,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
512442,St Davids Court,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
512442,St Davids Court,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
512442,St Davids Court,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
512442,St Davids Court,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
512442,St Davids Court,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
512442,St Davids Court,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
512442,St Davids Court,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
512442,St Davids Court,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
512442,St Davids Court,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
512442,St Davids Court,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
512442,St Davids Court,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
512442,St Davids Court,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
512442,St Davids Court,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
512442,St Davids Court,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
512442,St Davids Court,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
512442,St Davids Court,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
512442,St Davids Court,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
512442,St Davids Court,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
512442,St Davids Court,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,29.4
512442,St Davids Court,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
512442,St Davids Court,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
512442,St Davids Court,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
512442,St Davids Court,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
512442,St Davids Court,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
512442,St Davids Court,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
512442,St Davids Court,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.11
512442,St Davids Court,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.85
512442,St Davids Court,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.01
512442,St Davids Court,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
512442,St Davids Court,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
512442,St Davids Court,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
512442,St Davids Court,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
512442,St Davids Court,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
512442,St Davids Court,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.34
512442,St Davids Court,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
512442,St Davids Court,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
512442,St Davids Court,2023-06-12T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
512442,St Davids Court,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
512442,St Davids Court,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
512442,St Davids Court,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
512442,St Davids Court,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
512442,St Davids Court,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
512442,St Davids Court,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
512442,St Davids Court,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
512442,St Davids Court,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
512442,St Davids Court,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
512442,St Davids Court,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
512442,St Davids Court,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
512442,St Davids Court,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
512442,St Davids Court,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
512442,St Davids Court,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
512442,St Davids Court,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
512442,St Davids Court,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
512442,St Davids Court,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
512442,St Davids Court,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
512442,St Davids Court,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
512442,St Davids Court,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
512442,St Davids Court,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
512442,St Davids Court,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
512442,St Davids Court,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
512442,St Davids Court,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,29.4
512442,St Davids Court,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
512442,St Davids Court,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
512442,St Davids Court,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
512442,St Davids Court,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
512442,St Davids Court,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
512442,St Davids Court,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
512442,St Davids Court,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
512442,St Davids Court,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.25
512442,St Davids Court,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.54
512442,St Davids Court,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
512442,St Davids Court,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
512442,St Davids Court,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
512442,St Davids Court,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
512442,St Davids Court,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
512442,St Davids Court,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
512442,St Davids Court,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
512442,St Davids Court,2023-06-12T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
512442,St Davids Court,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
512442,St Davids Court,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
512442,St Davids Court,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
512442,St Davids Court,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
512442,St Davids Court,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
512442,St Davids Court,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
512442,St Davids Court,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.98
512442,St Davids Court,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
512442,St Davids Court,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
512442,St Davids Court,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
512442,St Davids Court,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
512442,St Davids Court,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
512442,St Davids Court,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
512442,St Davids Court,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
512442,St Davids Court,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.79
512442,St Davids Court,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
512442,St Davids Court,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
512442,St Davids Court,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
512442,St Davids Court,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
512442,St Davids Court,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
512442,St Davids Court,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,29.4
512442,St Davids Court,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
512442,St Davids Court,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
512442,St Davids Court,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
512442,St Davids Court,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
512442,St Davids Court,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
512442,St Davids Court,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
512442,St Davids Court,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
512442,St Davids Court,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
512442,St Davids Court,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.68
512442,St Davids Court,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.69
512442,St Davids Court,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.52
512442,St Davids Court,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
512442,St Davids Court,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
512442,St Davids Court,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
512442,St Davids Court,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
512442,St Davids Court,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
512442,St Davids Court,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
512442,St Davids Court,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.6
512442,St Davids Court,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
512442,St Davids Court,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
512442,St Davids Court,2023-06-12T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
512442,St Davids Court,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
512442,St Davids Court,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
512442,St Davids Court,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
512442,St Davids Court,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
512442,St Davids Court,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
512442,St Davids Court,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
512442,St Davids Court,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
512442,St Davids Court,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
512442,St Davids Court,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
512442,St Davids Court,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
512442,St Davids Court,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
512442,St Davids Court,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
512442,St Davids Court,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
512442,St Davids Court,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
512442,St Davids Court,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
512442,St Davids Court,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
512442,St Davids Court,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
512442,St Davids Court,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
512442,St Davids Court,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
512442,St Davids Court,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
512442,St Davids Court,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
512442,St Davids Court,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
512442,St Davids Court,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
512442,St Davids Court,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,29.4
512442,St Davids Court,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
512442,St Davids Court,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
512442,St Davids Court,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
512442,St Davids Court,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
512442,St Davids Court,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
512442,St Davids Court,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
512442,St Davids Court,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
512442,St Davids Court,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
512442,St Davids Court,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.64
512442,St Davids Court,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.38
512442,St Davids Court,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
512442,St Davids Court,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
512442,St Davids Court,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
512442,St Davids Court,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
512442,St Davids Court,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
512442,St Davids Court,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
512442,St Davids Court,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-12T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.37
512442,St Davids Court,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
512442,St Davids Court,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
512442,St Davids Court,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
512442,St Davids Court,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
512442,St Davids Court,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
512442,St Davids Court,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
512442,St Davids Court,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
512442,St Davids Court,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
512442,St Davids Court,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
512442,St Davids Court,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
512442,St Davids Court,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
512442,St Davids Court,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
512442,St Davids Court,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
512442,St Davids Court,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
512442,St Davids Court,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
512442,St Davids Court,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
512442,St Davids Court,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
512442,St Davids Court,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
512442,St Davids Court,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
512442,St Davids Court,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
512442,St Davids Court,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,29.4
512442,St Davids Court,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
512442,St Davids Court,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
512442,St Davids Court,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
512442,St Davids Court,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
512442,St Davids Court,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
512442,St Davids Court,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
512442,St Davids Court,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
512442,St Davids Court,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
512442,St Davids Court,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
512442,St Davids Court,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.86
512442,St Davids Court,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.46
512442,St Davids Court,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.1
512442,St Davids Court,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
512442,St Davids Court,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
512442,St Davids Court,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
512442,St Davids Court,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
512442,St Davids Court,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-12T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
512442,St Davids Court,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.11
512442,St Davids Court,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
512442,St Davids Court,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
512442,St Davids Court,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
512442,St Davids Court,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
512442,St Davids Court,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
512442,St Davids Court,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
512442,St Davids Court,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
512442,St Davids Court,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
512442,St Davids Court,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
512442,St Davids Court,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
512442,St Davids Court,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
512442,St Davids Court,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
512442,St Davids Court,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
512442,St Davids Court,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
512442,St Davids Court,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
512442,St Davids Court,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
512442,St Davids Court,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
512442,St Davids Court,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
512442,St Davids Court,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
512442,St Davids Court,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
512442,St Davids Court,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,29.4
512442,St Davids Court,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
512442,St Davids Court,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
512442,St Davids Court,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
512442,St Davids Court,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
512442,St Davids Court,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
