Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
512442,St Davids Court,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
512442,St Davids Court,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
512442,St Davids Court,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.54
512442,St Davids Court,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.39
512442,St Davids Court,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
512442,St Davids Court,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
512442,St Davids Court,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
512442,St Davids Court,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
512442,St Davids Court,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
512442,St Davids Court,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
512442,St Davids Court,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
512442,St Davids Court,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
512442,St Davids Court,2023-06-12T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.65
512442,St Davids Court,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
512442,St Davids Court,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
512442,St Davids Court,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
512442,St Davids Court,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
512442,St Davids Court,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
512442,St Davids Court,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
512442,St Davids Court,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
512442,St Davids Court,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
512442,St Davids Court,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
512442,St Davids Court,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
512442,St Davids Court,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
512442,St Davids Court,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
512442,St Davids Court,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
512442,St Davids Court,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
512442,St Davids Court,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
512442,St Davids Court,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
512442,St Davids Court,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
512442,St Davids Court,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
512442,St Davids Court,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
512442,St Davids Court,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
512442,St Davids Court,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
512442,St Davids Court,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
512442,St Davids Court,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
512442,St Davids Court,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
512442,St Davids Court,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
512442,St Davids Court,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
512442,St Davids Court,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
512442,St Davids Court,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
512442,St Davids Court,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
512442,St Davids Court,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.22
512442,St Davids Court,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
512442,St Davids Court,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.18
512442,St Davids Court,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
512442,St Davids Court,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
512442,St Davids Court,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
512442,St Davids Court,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
512442,St Davids Court,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.58
512442,St Davids Court,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.48
512442,St Davids Court,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
512442,St Davids Court,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
512442,St Davids Court,2023-06-12T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
512442,St Davids Court,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
512442,St Davids Court,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
512442,St Davids Court,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.36
512442,St Davids Court,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
512442,St Davids Court,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
512442,St Davids Court,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
512442,St Davids Court,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
512442,St Davids Court,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
512442,St Davids Court,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
512442,St Davids Court,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
512442,St Davids Court,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
512442,St Davids Court,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
512442,St Davids Court,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
512442,St Davids Court,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
512442,St Davids Court,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
512442,St Davids Court,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
512442,St Davids Court,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
512442,St Davids Court,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
512442,St Davids Court,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
512442,St Davids Court,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
512442,St Davids Court,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512442,St Davids Court,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
512442,St Davids Court,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
512442,St Davids Court,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
512442,St Davids Court,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
512442,St Davids Court,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
512442,St Davids Court,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
512442,St Davids Court,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
512442,St Davids Court,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
512442,St Davids Court,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
512442,St Davids Court,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
512442,St Davids Court,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
512442,St Davids Court,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.72
512442,St Davids Court,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.18
512442,St Davids Court,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.71
512442,St Davids Court,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
512442,St Davids Court,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
512442,St Davids Court,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
512442,St Davids Court,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
512442,St Davids Court,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
512442,St Davids Court,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
512442,St Davids Court,2023-06-12T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
512442,St Davids Court,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
512442,St Davids Court,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.35
512442,St Davids Court,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
512442,St Davids Court,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
512442,St Davids Court,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
512442,St Davids Court,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.8
512442,St Davids Court,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
512442,St Davids Court,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
512442,St Davids Court,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
512442,St Davids Court,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
512442,St Davids Court,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
512442,St Davids Court,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
512442,St Davids Court,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
512442,St Davids Court,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
512442,St Davids Court,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
512442,St Davids Court,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
512442,St Davids Court,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
512442,St Davids Court,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
512442,St Davids Court,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
512442,St Davids Court,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
512442,St Davids Court,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
512442,St Davids Court,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
512442,St Davids Court,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
512442,St Davids Court,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
512442,St Davids Court,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
512442,St Davids Court,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
512442,St Davids Court,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
512442,St Davids Court,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
512442,St Davids Court,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
512442,St Davids Court,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.41
512442,St Davids Court,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.46
512442,St Davids Court,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.15
512442,St Davids Court,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
512442,St Davids Court,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
512442,St Davids Court,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
512442,St Davids Court,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
512442,St Davids Court,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
512442,St Davids Court,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-12T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
512442,St Davids Court,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.29
512442,St Davids Court,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
512442,St Davids Court,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
512442,St Davids Court,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
512442,St Davids Court,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
512442,St Davids Court,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
512442,St Davids Court,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
512442,St Davids Court,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
512442,St Davids Court,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
512442,St Davids Court,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
512442,St Davids Court,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
512442,St Davids Court,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
512442,St Davids Court,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
512442,St Davids Court,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
512442,St Davids Court,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
512442,St Davids Court,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
512442,St Davids Court,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
512442,St Davids Court,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
512442,St Davids Court,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
512442,St Davids Court,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
512442,St Davids Court,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
512442,St Davids Court,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
512442,St Davids Court,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
512442,St Davids Court,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
512442,St Davids Court,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
512442,St Davids Court,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
512442,St Davids Court,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
512442,St Davids Court,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.39
512442,St Davids Court,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.78
512442,St Davids Court,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.05
512442,St Davids Court,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
512442,St Davids Court,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
512442,St Davids Court,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
512442,St Davids Court,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
512442,St Davids Court,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
512442,St Davids Court,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
512442,St Davids Court,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
512442,St Davids Court,2023-06-12T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
512442,St Davids Court,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.66
512442,St Davids Court,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
512442,St Davids Court,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
512442,St Davids Court,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
512442,St Davids Court,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
512442,St Davids Court,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
512442,St Davids Court,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
512442,St Davids Court,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
512442,St Davids Court,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
512442,St Davids Court,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
512442,St Davids Court,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
512442,St Davids Court,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
512442,St Davids Court,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
512442,St Davids Court,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
512442,St Davids Court,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
512442,St Davids Court,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
512442,St Davids Court,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
512442,St Davids Court,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
512442,St Davids Court,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
512442,St Davids Court,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
512442,St Davids Court,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
512442,St Davids Court,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
512442,St Davids Court,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
512442,St Davids Court,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
512442,St Davids Court,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
512442,St Davids Court,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
512442,St Davids Court,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
512442,St Davids Court,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
512442,St Davids Court,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.05
512442,St Davids Court,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
512442,St Davids Court,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.93
512442,St Davids Court,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
512442,St Davids Court,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
512442,St Davids Court,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
512442,St Davids Court,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
512442,St Davids Court,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
512442,St Davids Court,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
512442,St Davids Court,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
512442,St Davids Court,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-12T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.19
512442,St Davids Court,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
512442,St Davids Court,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
512442,St Davids Court,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
512442,St Davids Court,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
512442,St Davids Court,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
512442,St Davids Court,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
512442,St Davids Court,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
512442,St Davids Court,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
512442,St Davids Court,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
512442,St Davids Court,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
512442,St Davids Court,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
512442,St Davids Court,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
512442,St Davids Court,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
512442,St Davids Court,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
512442,St Davids Court,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
512442,St Davids Court,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
512442,St Davids Court,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
512442,St Davids Court,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
512442,St Davids Court,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512442,St Davids Court,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
512442,St Davids Court,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,29.5
512442,St Davids Court,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
512442,St Davids Court,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
512442,St Davids Court,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
512442,St Davids Court,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
512442,St Davids Court,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
512442,St Davids Court,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
512442,St Davids Court,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
512442,St Davids Court,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
512442,St Davids Court,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
512442,St Davids Court,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.74
512442,St Davids Court,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.02
512442,St Davids Court,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.8
512442,St Davids Court,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
512442,St Davids Court,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
512442,St Davids Court,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
512442,St Davids Court,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
512442,St Davids Court,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.12
512442,St Davids Court,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.6
512442,St Davids Court,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.94
512442,St Davids Court,2023-06-12T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.0
512442,St Davids Court,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
512442,St Davids Court,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
512442,St Davids Court,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
512442,St Davids Court,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.48
512442,St Davids Court,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
512442,St Davids Court,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.01
512442,St Davids Court,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.12
512442,St Davids Court,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
512442,St Davids Court,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
512442,St Davids Court,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.9
512442,St Davids Court,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
512442,St Davids Court,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
512442,St Davids Court,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
512442,St Davids Court,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
512442,St Davids Court,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
512442,St Davids Court,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
512442,St Davids Court,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
512442,St Davids Court,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
512442,St Davids Court,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
512442,St Davids Court,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
512442,St Davids Court,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
512442,St Davids Court,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
512442,St Davids Court,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
512442,St Davids Court,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
512442,St Davids Court,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
512442,St Davids Court,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
512442,St Davids Court,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,29.6
512442,St Davids Court,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
512442,St Davids Court,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
512442,St Davids Court,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
512442,St Davids Court,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
512442,St Davids Court,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
512442,St Davids Court,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
512442,St Davids Court,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
512442,St Davids Court,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
512442,St Davids Court,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.96
512442,St Davids Court,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.73
512442,St Davids Court,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.11
512442,St Davids Court,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
512442,St Davids Court,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
512442,St Davids Court,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
512442,St Davids Court,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
512442,St Davids Court,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
512442,St Davids Court,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
512442,St Davids Court,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.04
512442,St Davids Court,2023-06-12T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
512442,St Davids Court,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
512442,St Davids Court,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
512442,St Davids Court,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
512442,St Davids Court,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.36
512442,St Davids Court,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
512442,St Davids Court,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
512442,St Davids Court,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
512442,St Davids Court,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
512442,St Davids Court,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
512442,St Davids Court,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
512442,St Davids Court,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
512442,St Davids Court,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
512442,St Davids Court,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
512442,St Davids Court,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
512442,St Davids Court,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
512442,St Davids Court,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
512442,St Davids Court,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
512442,St Davids Court,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
512442,St Davids Court,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
512442,St Davids Court,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
512442,St Davids Court,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
512442,St Davids Court,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
512442,St Davids Court,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
512442,St Davids Court,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
512442,St Davids Court,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,29.6
512442,St Davids Court,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
512442,St Davids Court,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
512442,St Davids Court,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
512442,St Davids Court,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
512442,St Davids Court,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
512442,St Davids Court,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
512442,St Davids Court,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
512442,St Davids Court,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
512442,St Davids Court,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
512442,St Davids Court,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.06
512442,St Davids Court,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.95
512442,St Davids Court,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.59
512442,St Davids Court,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
512442,St Davids Court,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
512442,St Davids Court,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
512442,St Davids Court,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
512442,St Davids Court,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
512442,St Davids Court,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
512442,St Davids Court,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
512442,St Davids Court,2023-06-12T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
512442,St Davids Court,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.9
512442,St Davids Court,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
512442,St Davids Court,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
512442,St Davids Court,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
512442,St Davids Court,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
512442,St Davids Court,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
512442,St Davids Court,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
512442,St Davids Court,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
512442,St Davids Court,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
512442,St Davids Court,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
512442,St Davids Court,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
512442,St Davids Court,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
512442,St Davids Court,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
512442,St Davids Court,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
512442,St Davids Court,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
512442,St Davids Court,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
512442,St Davids Court,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
512442,St Davids Court,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
512442,St Davids Court,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
512442,St Davids Court,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
512442,St Davids Court,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
512442,St Davids Court,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,29.6
512442,St Davids Court,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
512442,St Davids Court,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
512442,St Davids Court,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
512442,St Davids Court,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
512442,St Davids Court,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
512442,St Davids Court,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
512442,St Davids Court,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
512442,St Davids Court,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
512442,St Davids Court,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
512442,St Davids Court,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.51
512442,St Davids Court,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.91
512442,St Davids Court,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.63
512442,St Davids Court,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
512442,St Davids Court,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
512442,St Davids Court,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
512442,St Davids Court,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
512442,St Davids Court,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
512442,St Davids Court,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-12T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
512442,St Davids Court,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
