Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
512442,St Davids Court,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
512442,St Davids Court,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
512442,St Davids Court,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
512442,St Davids Court,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
512442,St Davids Court,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
512442,St Davids Court,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
512442,St Davids Court,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.31
512442,St Davids Court,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
512442,St Davids Court,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.55
512442,St Davids Court,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
512442,St Davids Court,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.0
512442,St Davids Court,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
512442,St Davids Court,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
512442,St Davids Court,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
512442,St Davids Court,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
512442,St Davids Court,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
512442,St Davids Court,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
512442,St Davids Court,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
512442,St Davids Court,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
512442,St Davids Court,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
512442,St Davids Court,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,29.6
512442,St Davids Court,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
512442,St Davids Court,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
512442,St Davids Court,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
512442,St Davids Court,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
512442,St Davids Court,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
512442,St Davids Court,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
512442,St Davids Court,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
512442,St Davids Court,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
512442,St Davids Court,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
512442,St Davids Court,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.68
512442,St Davids Court,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.68
512442,St Davids Court,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.73
512442,St Davids Court,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
512442,St Davids Court,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
512442,St Davids Court,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
512442,St Davids Court,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
512442,St Davids Court,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
512442,St Davids Court,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.17
512442,St Davids Court,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
512442,St Davids Court,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.88
512442,St Davids Court,2023-06-12T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
512442,St Davids Court,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
512442,St Davids Court,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
512442,St Davids Court,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
512442,St Davids Court,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
512442,St Davids Court,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
512442,St Davids Court,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
512442,St Davids Court,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
512442,St Davids Court,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
512442,St Davids Court,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
512442,St Davids Court,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
512442,St Davids Court,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
512442,St Davids Court,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.0
512442,St Davids Court,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
512442,St Davids Court,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
512442,St Davids Court,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
512442,St Davids Court,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
512442,St Davids Court,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
512442,St Davids Court,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
512442,St Davids Court,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
512442,St Davids Court,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
512442,St Davids Court,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
512442,St Davids Court,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
512442,St Davids Court,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
512442,St Davids Court,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
512442,St Davids Court,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
512442,St Davids Court,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,29.7
512442,St Davids Court,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
512442,St Davids Court,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
512442,St Davids Court,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
512442,St Davids Court,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
512442,St Davids Court,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
512442,St Davids Court,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
512442,St Davids Court,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
512442,St Davids Court,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
512442,St Davids Court,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
512442,St Davids Court,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.75
512442,St Davids Court,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.21
512442,St Davids Court,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.14
512442,St Davids Court,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
512442,St Davids Court,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
512442,St Davids Court,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
512442,St Davids Court,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
512442,St Davids Court,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
512442,St Davids Court,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.01
512442,St Davids Court,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
512442,St Davids Court,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-12T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
512442,St Davids Court,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
512442,St Davids Court,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
512442,St Davids Court,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
512442,St Davids Court,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
512442,St Davids Court,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.67
512442,St Davids Court,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
512442,St Davids Court,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
512442,St Davids Court,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
512442,St Davids Court,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
512442,St Davids Court,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
512442,St Davids Court,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.38
512442,St Davids Court,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
512442,St Davids Court,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
512442,St Davids Court,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
512442,St Davids Court,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.7
512442,St Davids Court,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
512442,St Davids Court,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
512442,St Davids Court,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
512442,St Davids Court,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
512442,St Davids Court,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
512442,St Davids Court,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
512442,St Davids Court,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
512442,St Davids Court,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
512442,St Davids Court,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
512442,St Davids Court,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,29.7
512442,St Davids Court,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
512442,St Davids Court,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
512442,St Davids Court,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
512442,St Davids Court,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
512442,St Davids Court,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
512442,St Davids Court,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
512442,St Davids Court,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
512442,St Davids Court,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
512442,St Davids Court,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
512442,St Davids Court,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.93
512442,St Davids Court,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.51
512442,St Davids Court,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.17
512442,St Davids Court,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
512442,St Davids Court,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
512442,St Davids Court,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
512442,St Davids Court,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
512442,St Davids Court,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
512442,St Davids Court,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.06
512442,St Davids Court,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
512442,St Davids Court,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-12T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
512442,St Davids Court,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.17
512442,St Davids Court,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
512442,St Davids Court,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.51
512442,St Davids Court,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
512442,St Davids Court,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
512442,St Davids Court,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
512442,St Davids Court,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
512442,St Davids Court,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
512442,St Davids Court,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
512442,St Davids Court,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
512442,St Davids Court,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.66
512442,St Davids Court,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
512442,St Davids Court,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
512442,St Davids Court,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
512442,St Davids Court,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
512442,St Davids Court,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.58
512442,St Davids Court,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
512442,St Davids Court,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
512442,St Davids Court,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
512442,St Davids Court,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
512442,St Davids Court,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
512442,St Davids Court,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
512442,St Davids Court,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,29.8
512442,St Davids Court,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
512442,St Davids Court,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
512442,St Davids Court,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
512442,St Davids Court,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
512442,St Davids Court,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
512442,St Davids Court,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
512442,St Davids Court,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
512442,St Davids Court,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
512442,St Davids Court,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
512442,St Davids Court,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.06
512442,St Davids Court,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.31
512442,St Davids Court,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.93
512442,St Davids Court,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
512442,St Davids Court,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
512442,St Davids Court,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
512442,St Davids Court,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
512442,St Davids Court,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.26
512442,St Davids Court,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.51
512442,St Davids Court,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
512442,St Davids Court,2023-06-12T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
512442,St Davids Court,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.3
512442,St Davids Court,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
512442,St Davids Court,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.27
512442,St Davids Court,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
512442,St Davids Court,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.11
512442,St Davids Court,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
512442,St Davids Court,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
512442,St Davids Court,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
512442,St Davids Court,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
512442,St Davids Court,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
512442,St Davids Court,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
512442,St Davids Court,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
512442,St Davids Court,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
512442,St Davids Court,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.33
512442,St Davids Court,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
512442,St Davids Court,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
512442,St Davids Court,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
512442,St Davids Court,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
512442,St Davids Court,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.64
512442,St Davids Court,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
512442,St Davids Court,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
512442,St Davids Court,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
512442,St Davids Court,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
512442,St Davids Court,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
512442,St Davids Court,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
512442,St Davids Court,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,29.8
512442,St Davids Court,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
512442,St Davids Court,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
512442,St Davids Court,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
512442,St Davids Court,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
512442,St Davids Court,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
512442,St Davids Court,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
512442,St Davids Court,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
512442,St Davids Court,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
512442,St Davids Court,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
512442,St Davids Court,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.89
512442,St Davids Court,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.13
512442,St Davids Court,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.42
512442,St Davids Court,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
512442,St Davids Court,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
512442,St Davids Court,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
512442,St Davids Court,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
512442,St Davids Court,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
512442,St Davids Court,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.09
512442,St Davids Court,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.16
512442,St Davids Court,2023-06-12T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
512442,St Davids Court,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
512442,St Davids Court,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
512442,St Davids Court,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.68
512442,St Davids Court,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
512442,St Davids Court,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
512442,St Davids Court,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
512442,St Davids Court,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
512442,St Davids Court,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
512442,St Davids Court,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
512442,St Davids Court,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.06
512442,St Davids Court,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
512442,St Davids Court,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
512442,St Davids Court,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
512442,St Davids Court,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.5
512442,St Davids Court,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
512442,St Davids Court,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
512442,St Davids Court,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.62
512442,St Davids Court,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
512442,St Davids Court,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
512442,St Davids Court,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
512442,St Davids Court,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
512442,St Davids Court,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
512442,St Davids Court,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
512442,St Davids Court,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,29.8
512442,St Davids Court,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
512442,St Davids Court,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
512442,St Davids Court,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
512442,St Davids Court,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
512442,St Davids Court,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
512442,St Davids Court,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
512442,St Davids Court,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
512442,St Davids Court,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
512442,St Davids Court,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
512442,St Davids Court,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.81
512442,St Davids Court,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.62
512442,St Davids Court,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.75
512442,St Davids Court,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
512442,St Davids Court,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
512442,St Davids Court,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
512442,St Davids Court,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
512442,St Davids Court,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
512442,St Davids Court,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
512442,St Davids Court,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.26
512442,St Davids Court,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.48
512442,St Davids Court,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
512442,St Davids Court,2023-06-12T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.1
512442,St Davids Court,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
512442,St Davids Court,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,2.1
512442,St Davids Court,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
512442,St Davids Court,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
512442,St Davids Court,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
512442,St Davids Court,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.24
512442,St Davids Court,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
512442,St Davids Court,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
512442,St Davids Court,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
512442,St Davids Court,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
512442,St Davids Court,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
512442,St Davids Court,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.75
512442,St Davids Court,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
512442,St Davids Court,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
512442,St Davids Court,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
512442,St Davids Court,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.5
512442,St Davids Court,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
512442,St Davids Court,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
512442,St Davids Court,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
512442,St Davids Court,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
512442,St Davids Court,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
512442,St Davids Court,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
512442,St Davids Court,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
512442,St Davids Court,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
512442,St Davids Court,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
512442,St Davids Court,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,29.8
512442,St Davids Court,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
512442,St Davids Court,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
512442,St Davids Court,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
512442,St Davids Court,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
512442,St Davids Court,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
512442,St Davids Court,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
512442,St Davids Court,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
512442,St Davids Court,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
512442,St Davids Court,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
512442,St Davids Court,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.87
512442,St Davids Court,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.95
512442,St Davids Court,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.25
512442,St Davids Court,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
512442,St Davids Court,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
512442,St Davids Court,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
512442,St Davids Court,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
512442,St Davids Court,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
512442,St Davids Court,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-12T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
512442,St Davids Court,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
512442,St Davids Court,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
512442,St Davids Court,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
512442,St Davids Court,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
512442,St Davids Court,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
512442,St Davids Court,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
512442,St Davids Court,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
512442,St Davids Court,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.77
512442,St Davids Court,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
512442,St Davids Court,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
512442,St Davids Court,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
512442,St Davids Court,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
512442,St Davids Court,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
512442,St Davids Court,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
512442,St Davids Court,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
512442,St Davids Court,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
512442,St Davids Court,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
512442,St Davids Court,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
512442,St Davids Court,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512442,St Davids Court,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
512442,St Davids Court,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
512442,St Davids Court,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,29.8
512442,St Davids Court,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
512442,St Davids Court,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
512442,St Davids Court,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
512442,St Davids Court,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
512442,St Davids Court,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
512442,St Davids Court,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
512442,St Davids Court,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
512442,St Davids Court,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
512442,St Davids Court,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
512442,St Davids Court,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.98
512442,St Davids Court,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.9
512442,St Davids Court,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.29
512442,St Davids Court,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
512442,St Davids Court,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
512442,St Davids Court,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
512442,St Davids Court,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
512442,St Davids Court,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.19
512442,St Davids Court,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.54
512442,St Davids Court,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
512442,St Davids Court,2023-06-12T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
512442,St Davids Court,2023-06-12T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
512442,St Davids Court,2023-06-12T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
512442,St Davids Court,2023-06-12T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
512442,St Davids Court,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
512442,St Davids Court,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.35
512442,St Davids Court,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.22
512442,St Davids Court,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
512442,St Davids Court,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.38
512442,St Davids Court,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
512442,St Davids Court,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
512442,St Davids Court,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
512442,St Davids Court,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.0
512442,St Davids Court,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.86
512442,St Davids Court,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
512442,St Davids Court,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
512442,St Davids Court,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
512442,St Davids Court,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.1
512442,St Davids Court,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
512442,St Davids Court,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
512442,St Davids Court,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
512442,St Davids Court,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
512442,St Davids Court,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
512442,St Davids Court,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
512442,St Davids Court,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
512442,St Davids Court,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
512442,St Davids Court,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
512442,St Davids Court,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
512442,St Davids Court,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
512442,St Davids Court,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
512442,St Davids Court,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
512442,St Davids Court,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
512442,St Davids Court,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
512442,St Davids Court,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
512442,St Davids Court,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
512442,St Davids Court,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
512442,St Davids Court,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.11
512442,St Davids Court,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.2
512442,St Davids Court,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.84
512442,St Davids Court,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
512442,St Davids Court,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
512442,St Davids Court,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
512442,St Davids Court,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
512442,St Davids Court,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-12T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
512442,St Davids Court,2023-06-12T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-12T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-12T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
512442,St Davids Court,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.44
512442,St Davids Court,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
512442,St Davids Court,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
512442,St Davids Court,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,20.05
512442,St Davids Court,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.1
512442,St Davids Court,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
512442,St Davids Court,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
512442,St Davids Court,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,83.7
512442,St Davids Court,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
512442,St Davids Court,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.55
512442,St Davids Court,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
512442,St Davids Court,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
512442,St Davids Court,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
512442,St Davids Court,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
512442,St Davids Court,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
512442,St Davids Court,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
