Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
512442,St Davids Court,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
512442,St Davids Court,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
512442,St Davids Court,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
512442,St Davids Court,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
512442,St Davids Court,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
512442,St Davids Court,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
512442,St Davids Court,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
512442,St Davids Court,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
512442,St Davids Court,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
512442,St Davids Court,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
512442,St Davids Court,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
512442,St Davids Court,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
512442,St Davids Court,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
512442,St Davids Court,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
512442,St Davids Court,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
512442,St Davids Court,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.02
512442,St Davids Court,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.53
512442,St Davids Court,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,32.37
512442,St Davids Court,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
512442,St Davids Court,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
512442,St Davids Court,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
512442,St Davids Court,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
512442,St Davids Court,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
512442,St Davids Court,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.16
512442,St Davids Court,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.49
512442,St Davids Court,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
512442,St Davids Court,2023-06-12T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
512442,St Davids Court,2023-06-12T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
512442,St Davids Court,2023-06-12T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
512442,St Davids Court,2023-06-12T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
512442,St Davids Court,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
512442,St Davids Court,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
512442,St Davids Court,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.81
512442,St Davids Court,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,22.85
512442,St Davids Court,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
512442,St Davids Court,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
512442,St Davids Court,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
512442,St Davids Court,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,95.6
512442,St Davids Court,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
512442,St Davids Court,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
512442,St Davids Court,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
512442,St Davids Court,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
512442,St Davids Court,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
512442,St Davids Court,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
512442,St Davids Court,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
512442,St Davids Court,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
512442,St Davids Court,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
512442,St Davids Court,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
512442,St Davids Court,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
512442,St Davids Court,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
512442,St Davids Court,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
512442,St Davids Court,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
512442,St Davids Court,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
512442,St Davids Court,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
512442,St Davids Court,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
512442,St Davids Court,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
512442,St Davids Court,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
512442,St Davids Court,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
512442,St Davids Court,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
512442,St Davids Court,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
512442,St Davids Court,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
512442,St Davids Court,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
512442,St Davids Court,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.61
512442,St Davids Court,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.61
512442,St Davids Court,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.97
512442,St Davids Court,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
512442,St Davids Court,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
512442,St Davids Court,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
512442,St Davids Court,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
512442,St Davids Court,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
512442,St Davids Court,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
512442,St Davids Court,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-12T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
512442,St Davids Court,2023-06-12T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-12T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-12T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.84
512442,St Davids Court,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.31
512442,St Davids Court,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.31
512442,St Davids Court,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
512442,St Davids Court,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
512442,St Davids Court,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
512442,St Davids Court,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.3
512442,St Davids Court,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
512442,St Davids Court,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
512442,St Davids Court,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
512442,St Davids Court,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
512442,St Davids Court,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
512442,St Davids Court,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
512442,St Davids Court,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
512442,St Davids Court,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
512442,St Davids Court,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
512442,St Davids Court,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
512442,St Davids Court,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
512442,St Davids Court,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
512442,St Davids Court,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
512442,St Davids Court,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
512442,St Davids Court,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,29.9
512442,St Davids Court,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
512442,St Davids Court,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
512442,St Davids Court,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
512442,St Davids Court,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
512442,St Davids Court,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
512442,St Davids Court,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
512442,St Davids Court,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
512442,St Davids Court,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
512442,St Davids Court,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
512442,St Davids Court,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.57
512442,St Davids Court,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.07
512442,St Davids Court,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.03
512442,St Davids Court,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
512442,St Davids Court,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
512442,St Davids Court,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
512442,St Davids Court,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
512442,St Davids Court,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
512442,St Davids Court,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.22
512442,St Davids Court,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.68
512442,St Davids Court,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
512442,St Davids Court,2023-06-12T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
512442,St Davids Court,2023-06-12T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
512442,St Davids Court,2023-06-12T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.8
512442,St Davids Court,2023-06-12T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
512442,St Davids Court,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.61
512442,St Davids Court,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.52
512442,St Davids Court,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.22
512442,St Davids Court,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
512442,St Davids Court,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
512442,St Davids Court,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.7
512442,St Davids Court,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
512442,St Davids Court,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.33
512442,St Davids Court,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
512442,St Davids Court,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
512442,St Davids Court,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
512442,St Davids Court,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
512442,St Davids Court,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
512442,St Davids Court,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
512442,St Davids Court,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
512442,St Davids Court,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
512442,St Davids Court,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
512442,St Davids Court,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
512442,St Davids Court,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
512442,St Davids Court,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
512442,St Davids Court,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
512442,St Davids Court,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
512442,St Davids Court,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
512442,St Davids Court,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
512442,St Davids Court,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
512442,St Davids Court,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
512442,St Davids Court,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
512442,St Davids Court,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
512442,St Davids Court,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
512442,St Davids Court,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
512442,St Davids Court,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
512442,St Davids Court,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.44
512442,St Davids Court,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.6
512442,St Davids Court,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.79
512442,St Davids Court,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
512442,St Davids Court,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
512442,St Davids Court,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
512442,St Davids Court,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
512442,St Davids Court,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
512442,St Davids Court,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
512442,St Davids Court,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-12T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
512442,St Davids Court,2023-06-12T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-12T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-12T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
512442,St Davids Court,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.26
512442,St Davids Court,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.13
512442,St Davids Court,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
512442,St Davids Court,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
512442,St Davids Court,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
512442,St Davids Court,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.9
512442,St Davids Court,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
512442,St Davids Court,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
512442,St Davids Court,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
512442,St Davids Court,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
512442,St Davids Court,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
512442,St Davids Court,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
512442,St Davids Court,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
512442,St Davids Court,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
512442,St Davids Court,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
512442,St Davids Court,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
512442,St Davids Court,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
512442,St Davids Court,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512442,St Davids Court,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
512442,St Davids Court,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
512442,St Davids Court,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
512442,St Davids Court,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
512442,St Davids Court,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
512442,St Davids Court,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
512442,St Davids Court,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
512442,St Davids Court,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
512442,St Davids Court,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
512442,St Davids Court,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
512442,St Davids Court,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
512442,St Davids Court,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.3
512442,St Davids Court,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.35
512442,St Davids Court,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.26
512442,St Davids Court,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
512442,St Davids Court,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
512442,St Davids Court,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
512442,St Davids Court,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
512442,St Davids Court,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
512442,St Davids Court,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.19
512442,St Davids Court,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
512442,St Davids Court,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
512442,St Davids Court,2023-06-12T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
512442,St Davids Court,2023-06-12T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
512442,St Davids Court,2023-06-12T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
512442,St Davids Court,2023-06-12T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
512442,St Davids Court,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
512442,St Davids Court,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
512442,St Davids Court,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
512442,St Davids Court,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.42
512442,St Davids Court,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.73
512442,St Davids Court,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
512442,St Davids Court,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
512442,St Davids Court,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
512442,St Davids Court,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.0
512442,St Davids Court,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
512442,St Davids Court,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
512442,St Davids Court,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
512442,St Davids Court,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
512442,St Davids Court,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
512442,St Davids Court,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
512442,St Davids Court,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
512442,St Davids Court,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
512442,St Davids Court,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
512442,St Davids Court,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
512442,St Davids Court,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
512442,St Davids Court,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
512442,St Davids Court,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
512442,St Davids Court,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
512442,St Davids Court,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
512442,St Davids Court,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
512442,St Davids Court,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
512442,St Davids Court,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
512442,St Davids Court,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
512442,St Davids Court,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
512442,St Davids Court,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
512442,St Davids Court,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
512442,St Davids Court,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
512442,St Davids Court,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
512442,St Davids Court,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.75
512442,St Davids Court,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.09
512442,St Davids Court,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.27
512442,St Davids Court,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
512442,St Davids Court,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
512442,St Davids Court,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
512442,St Davids Court,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
512442,St Davids Court,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-12T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
512442,St Davids Court,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
512442,St Davids Court,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.7
512442,St Davids Court,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
512442,St Davids Court,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.07
512442,St Davids Court,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.96
512442,St Davids Court,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
512442,St Davids Court,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
512442,St Davids Court,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
512442,St Davids Court,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.6
512442,St Davids Court,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
512442,St Davids Court,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
512442,St Davids Court,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
512442,St Davids Court,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
512442,St Davids Court,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
512442,St Davids Court,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
512442,St Davids Court,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
512442,St Davids Court,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
512442,St Davids Court,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
512442,St Davids Court,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
512442,St Davids Court,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
512442,St Davids Court,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
512442,St Davids Court,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
512442,St Davids Court,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
512442,St Davids Court,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
512442,St Davids Court,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
512442,St Davids Court,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
512442,St Davids Court,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
512442,St Davids Court,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
512442,St Davids Court,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
512442,St Davids Court,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
512442,St Davids Court,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
512442,St Davids Court,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
512442,St Davids Court,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.4
512442,St Davids Court,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.95
512442,St Davids Court,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.64
512442,St Davids Court,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
512442,St Davids Court,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
512442,St Davids Court,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
512442,St Davids Court,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
512442,St Davids Court,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.03
512442,St Davids Court,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
512442,St Davids Court,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
512442,St Davids Court,2023-06-12T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
512442,St Davids Court,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
512442,St Davids Court,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
512442,St Davids Court,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
512442,St Davids Court,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
512442,St Davids Court,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.49
512442,St Davids Court,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.94
512442,St Davids Court,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.74
512442,St Davids Court,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
512442,St Davids Court,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
512442,St Davids Court,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
512442,St Davids Court,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,90.7
512442,St Davids Court,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
512442,St Davids Court,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
512442,St Davids Court,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
512442,St Davids Court,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
512442,St Davids Court,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
512442,St Davids Court,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
512442,St Davids Court,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
512442,St Davids Court,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
512442,St Davids Court,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
512442,St Davids Court,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
512442,St Davids Court,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
512442,St Davids Court,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
512442,St Davids Court,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512442,St Davids Court,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
512442,St Davids Court,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
512442,St Davids Court,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
512442,St Davids Court,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
512442,St Davids Court,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
512442,St Davids Court,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
512442,St Davids Court,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
512442,St Davids Court,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
512442,St Davids Court,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
512442,St Davids Court,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
512442,St Davids Court,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
512442,St Davids Court,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.56
512442,St Davids Court,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.68
512442,St Davids Court,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.13
512442,St Davids Court,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
512442,St Davids Court,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
512442,St Davids Court,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
512442,St Davids Court,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
512442,St Davids Court,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.01
512442,St Davids Court,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.55
512442,St Davids Court,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
512442,St Davids Court,2023-06-12T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
512442,St Davids Court,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
512442,St Davids Court,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
512442,St Davids Court,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
512442,St Davids Court,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.18
512442,St Davids Court,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,27.13
512442,St Davids Court,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,63.8
512442,St Davids Court,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
512442,St Davids Court,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.7
512442,St Davids Court,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,113.7
512442,St Davids Court,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
512442,St Davids Court,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
512442,St Davids Court,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
512442,St Davids Court,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
512442,St Davids Court,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
512442,St Davids Court,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
512442,St Davids Court,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
512442,St Davids Court,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
512442,St Davids Court,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
512442,St Davids Court,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
512442,St Davids Court,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
512442,St Davids Court,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
512442,St Davids Court,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
512442,St Davids Court,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
512442,St Davids Court,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
512442,St Davids Court,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
512442,St Davids Court,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
512442,St Davids Court,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
512442,St Davids Court,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
512442,St Davids Court,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
512442,St Davids Court,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
512442,St Davids Court,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
512442,St Davids Court,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
512442,St Davids Court,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
512442,St Davids Court,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.78
512442,St Davids Court,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,41.01
512442,St Davids Court,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
512442,St Davids Court,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
512442,St Davids Court,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
512442,St Davids Court,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
512442,St Davids Court,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
512442,St Davids Court,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-12T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
512442,St Davids Court,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
512442,St Davids Court,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.21
512442,St Davids Court,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.49
512442,St Davids Court,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,26.92
512442,St Davids Court,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,63.5
512442,St Davids Court,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
512442,St Davids Court,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.8
512442,St Davids Court,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,112.6
512442,St Davids Court,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
512442,St Davids Court,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
512442,St Davids Court,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
512442,St Davids Court,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
512442,St Davids Court,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
512442,St Davids Court,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
512442,St Davids Court,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
512442,St Davids Court,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
512442,St Davids Court,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
512442,St Davids Court,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
512442,St Davids Court,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
512442,St Davids Court,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
512442,St Davids Court,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512442,St Davids Court,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
512442,St Davids Court,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
512442,St Davids Court,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
512442,St Davids Court,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
512442,St Davids Court,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
512442,St Davids Court,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
512442,St Davids Court,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
512442,St Davids Court,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
512442,St Davids Court,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
512442,St Davids Court,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
512442,St Davids Court,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
