Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.79
512442,St Davids Court,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.16
512442,St Davids Court,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,42.11
512442,St Davids Court,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
512442,St Davids Court,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
512442,St Davids Court,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
512442,St Davids Court,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
512442,St Davids Court,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
512442,St Davids Court,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.38
512442,St Davids Court,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
512442,St Davids Court,2023-06-12T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
512442,St Davids Court,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
512442,St Davids Court,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
512442,St Davids Court,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
512442,St Davids Court,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.37
512442,St Davids Court,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.29
512442,St Davids Court,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,29.75
512442,St Davids Court,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,68.2
512442,St Davids Court,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
512442,St Davids Court,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.2
512442,St Davids Court,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,123.6
512442,St Davids Court,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
512442,St Davids Court,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
512442,St Davids Court,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.14
512442,St Davids Court,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
512442,St Davids Court,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
512442,St Davids Court,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
512442,St Davids Court,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
512442,St Davids Court,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
512442,St Davids Court,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
512442,St Davids Court,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
512442,St Davids Court,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
512442,St Davids Court,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
512442,St Davids Court,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
512442,St Davids Court,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
512442,St Davids Court,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
512442,St Davids Court,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
512442,St Davids Court,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
512442,St Davids Court,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
512442,St Davids Court,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
512442,St Davids Court,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
512442,St Davids Court,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
512442,St Davids Court,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
512442,St Davids Court,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
512442,St Davids Court,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.4
512442,St Davids Court,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.25
512442,St Davids Court,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,46.04
512442,St Davids Court,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
512442,St Davids Court,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
512442,St Davids Court,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
512442,St Davids Court,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
512442,St Davids Court,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.7
512442,St Davids Court,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-12T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
512442,St Davids Court,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.24
512442,St Davids Court,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.75
512442,St Davids Court,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.18
512442,St Davids Court,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.4
512442,St Davids Court,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
512442,St Davids Court,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,107.0
512442,St Davids Court,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,125.4
512442,St Davids Court,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
512442,St Davids Court,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
512442,St Davids Court,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
512442,St Davids Court,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.22
512442,St Davids Court,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
512442,St Davids Court,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
512442,St Davids Court,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
512442,St Davids Court,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.7
512442,St Davids Court,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
512442,St Davids Court,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
512442,St Davids Court,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
512442,St Davids Court,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
512442,St Davids Court,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
512442,St Davids Court,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
512442,St Davids Court,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
512442,St Davids Court,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
512442,St Davids Court,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
512442,St Davids Court,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
512442,St Davids Court,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
512442,St Davids Court,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
512442,St Davids Court,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
512442,St Davids Court,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
512442,St Davids Court,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
512442,St Davids Court,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
512442,St Davids Court,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
512442,St Davids Court,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.09
512442,St Davids Court,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.47
512442,St Davids Court,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,46.98
512442,St Davids Court,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
512442,St Davids Court,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
512442,St Davids Court,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
512442,St Davids Court,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
512442,St Davids Court,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.13
512442,St Davids Court,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.32
512442,St Davids Court,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.78
512442,St Davids Court,2023-06-12T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
512442,St Davids Court,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
512442,St Davids Court,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
512442,St Davids Court,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
512442,St Davids Court,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.46
512442,St Davids Court,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.22
512442,St Davids Court,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,30.88
512442,St Davids Court,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.1
512442,St Davids Court,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
512442,St Davids Court,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,93.1
512442,St Davids Court,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,129.2
512442,St Davids Court,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
512442,St Davids Court,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
512442,St Davids Court,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.94
512442,St Davids Court,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
512442,St Davids Court,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.4
512442,St Davids Court,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
512442,St Davids Court,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
512442,St Davids Court,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
512442,St Davids Court,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
512442,St Davids Court,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
512442,St Davids Court,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
512442,St Davids Court,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
512442,St Davids Court,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
512442,St Davids Court,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
512442,St Davids Court,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
512442,St Davids Court,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
512442,St Davids Court,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
512442,St Davids Court,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
512442,St Davids Court,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
512442,St Davids Court,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
512442,St Davids Court,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
512442,St Davids Court,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
512442,St Davids Court,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
512442,St Davids Court,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
512442,St Davids Court,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.97
512442,St Davids Court,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.69
512442,St Davids Court,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,47.01
512442,St Davids Court,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
512442,St Davids Court,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
512442,St Davids Court,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
512442,St Davids Court,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
512442,St Davids Court,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
512442,St Davids Court,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
512442,St Davids Court,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-12T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-12T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-12T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-12T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
512442,St Davids Court,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.72
512442,St Davids Court,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.01
512442,St Davids Court,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,28.23
512442,St Davids Court,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.2
512442,St Davids Court,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.5
512442,St Davids Court,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.5
512442,St Davids Court,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,118.2
512442,St Davids Court,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.68
512442,St Davids Court,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
512442,St Davids Court,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
512442,St Davids Court,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
512442,St Davids Court,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
512442,St Davids Court,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
512442,St Davids Court,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
512442,St Davids Court,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
512442,St Davids Court,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
512442,St Davids Court,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
512442,St Davids Court,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
512442,St Davids Court,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
512442,St Davids Court,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
512442,St Davids Court,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
512442,St Davids Court,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
512442,St Davids Court,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,30.0
512442,St Davids Court,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
512442,St Davids Court,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
512442,St Davids Court,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
512442,St Davids Court,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
512442,St Davids Court,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
512442,St Davids Court,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
512442,St Davids Court,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
512442,St Davids Court,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
512442,St Davids Court,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
512442,St Davids Court,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.67
512442,St Davids Court,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.97
512442,St Davids Court,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,42.45
512442,St Davids Court,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
512442,St Davids Court,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
512442,St Davids Court,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
512442,St Davids Court,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
512442,St Davids Court,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.18
512442,St Davids Court,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.62
512442,St Davids Court,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
512442,St Davids Court,2023-06-12T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
512442,St Davids Court,2023-06-12T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
512442,St Davids Court,2023-06-12T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
512442,St Davids Court,2023-06-12T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
512442,St Davids Court,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.89
512442,St Davids Court,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.5
512442,St Davids Court,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.76
512442,St Davids Court,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
512442,St Davids Court,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
512442,St Davids Court,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.4
512442,St Davids Court,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,75.6
512442,St Davids Court,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
512442,St Davids Court,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
512442,St Davids Court,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
512442,St Davids Court,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
512442,St Davids Court,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
512442,St Davids Court,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
512442,St Davids Court,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
512442,St Davids Court,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
512442,St Davids Court,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
512442,St Davids Court,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
512442,St Davids Court,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
512442,St Davids Court,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
512442,St Davids Court,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
512442,St Davids Court,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
512442,St Davids Court,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
512442,St Davids Court,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
512442,St Davids Court,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
512442,St Davids Court,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
512442,St Davids Court,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
512442,St Davids Court,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
512442,St Davids Court,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
512442,St Davids Court,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
512442,St Davids Court,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
512442,St Davids Court,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
512442,St Davids Court,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.82
512442,St Davids Court,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.86
512442,St Davids Court,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.26
512442,St Davids Court,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
512442,St Davids Court,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
512442,St Davids Court,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
512442,St Davids Court,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
512442,St Davids Court,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
512442,St Davids Court,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-12T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
512442,St Davids Court,2023-06-12T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-12T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-12T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.41
512442,St Davids Court,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
512442,St Davids Court,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
512442,St Davids Court,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.08
512442,St Davids Court,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
512442,St Davids Court,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
512442,St Davids Court,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
512442,St Davids Court,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.7
512442,St Davids Court,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
512442,St Davids Court,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
512442,St Davids Court,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.61
512442,St Davids Court,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
512442,St Davids Court,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
512442,St Davids Court,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
512442,St Davids Court,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
512442,St Davids Court,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
512442,St Davids Court,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
512442,St Davids Court,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
512442,St Davids Court,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
512442,St Davids Court,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
512442,St Davids Court,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
512442,St Davids Court,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
512442,St Davids Court,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
512442,St Davids Court,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
512442,St Davids Court,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
512442,St Davids Court,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
512442,St Davids Court,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
512442,St Davids Court,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
512442,St Davids Court,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
512442,St Davids Court,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
512442,St Davids Court,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
512442,St Davids Court,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
512442,St Davids Court,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.09
512442,St Davids Court,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.54
512442,St Davids Court,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.92
512442,St Davids Court,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
512442,St Davids Court,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
512442,St Davids Court,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
512442,St Davids Court,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
512442,St Davids Court,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.19
512442,St Davids Court,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
512442,St Davids Court,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.8
512442,St Davids Court,2023-06-12T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-12T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
512442,St Davids Court,2023-06-12T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
512442,St Davids Court,2023-06-12T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
512442,St Davids Court,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
512442,St Davids Court,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.09
512442,St Davids Court,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.82
512442,St Davids Court,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
512442,St Davids Court,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
512442,St Davids Court,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
512442,St Davids Court,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
512442,St Davids Court,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
512442,St Davids Court,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
512442,St Davids Court,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
512442,St Davids Court,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
512442,St Davids Court,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
512442,St Davids Court,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
512442,St Davids Court,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
512442,St Davids Court,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
512442,St Davids Court,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
512442,St Davids Court,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
512442,St Davids Court,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
512442,St Davids Court,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
512442,St Davids Court,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
512442,St Davids Court,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512442,St Davids Court,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
512442,St Davids Court,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
512442,St Davids Court,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
512442,St Davids Court,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
512442,St Davids Court,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
512442,St Davids Court,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
512442,St Davids Court,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
512442,St Davids Court,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
512442,St Davids Court,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
512442,St Davids Court,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
512442,St Davids Court,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
512442,St Davids Court,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.81
512442,St Davids Court,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.77
512442,St Davids Court,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.23
512442,St Davids Court,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
512442,St Davids Court,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
512442,St Davids Court,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
512442,St Davids Court,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
512442,St Davids Court,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
512442,St Davids Court,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-12T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-12T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-12T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
512442,St Davids Court,2023-06-12T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
512442,St Davids Court,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.24
512442,St Davids Court,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.47
512442,St Davids Court,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
512442,St Davids Court,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
512442,St Davids Court,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.4
512442,St Davids Court,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
512442,St Davids Court,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
512442,St Davids Court,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
512442,St Davids Court,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
512442,St Davids Court,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
512442,St Davids Court,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
512442,St Davids Court,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
512442,St Davids Court,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
512442,St Davids Court,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
512442,St Davids Court,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
512442,St Davids Court,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
512442,St Davids Court,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
512442,St Davids Court,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
512442,St Davids Court,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
512442,St Davids Court,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
512442,St Davids Court,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,30.1
512442,St Davids Court,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
512442,St Davids Court,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
512442,St Davids Court,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
512442,St Davids Court,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
512442,St Davids Court,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
512442,St Davids Court,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
512442,St Davids Court,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
512442,St Davids Court,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
512442,St Davids Court,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
512442,St Davids Court,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.29
512442,St Davids Court,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.27
512442,St Davids Court,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.2
512442,St Davids Court,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
512442,St Davids Court,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
512442,St Davids Court,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
512442,St Davids Court,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
512442,St Davids Court,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
512442,St Davids Court,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.2
512442,St Davids Court,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
512442,St Davids Court,2023-06-12T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-12T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
512442,St Davids Court,2023-06-12T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
512442,St Davids Court,2023-06-12T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
512442,St Davids Court,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
512442,St Davids Court,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
512442,St Davids Court,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.64
512442,St Davids Court,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.29
512442,St Davids Court,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
512442,St Davids Court,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
512442,St Davids Court,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.6
512442,St Davids Court,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
512442,St Davids Court,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
512442,St Davids Court,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
512442,St Davids Court,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
512442,St Davids Court,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
512442,St Davids Court,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
512442,St Davids Court,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
512442,St Davids Court,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
512442,St Davids Court,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
512442,St Davids Court,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
512442,St Davids Court,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
512442,St Davids Court,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
512442,St Davids Court,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
512442,St Davids Court,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
512442,St Davids Court,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
512442,St Davids Court,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
512442,St Davids Court,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
512442,St Davids Court,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,30.2
512442,St Davids Court,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
512442,St Davids Court,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
512442,St Davids Court,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
512442,St Davids Court,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
512442,St Davids Court,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
512442,St Davids Court,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
512442,St Davids Court,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
512442,St Davids Court,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
512442,St Davids Court,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
512442,St Davids Court,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.14
512442,St Davids Court,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.84
512442,St Davids Court,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.78
512442,St Davids Court,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
512442,St Davids Court,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
512442,St Davids Court,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
512442,St Davids Court,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
512442,St Davids Court,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
512442,St Davids Court,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
512442,St Davids Court,2023-06-12T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
512442,St Davids Court,2023-06-12T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-12T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
512442,St Davids Court,2023-06-12T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
