Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
512442,St Davids Court,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.41
512442,St Davids Court,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
512442,St Davids Court,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
512442,St Davids Court,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
512442,St Davids Court,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.0
512442,St Davids Court,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
512442,St Davids Court,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
512442,St Davids Court,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
512442,St Davids Court,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
512442,St Davids Court,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
512442,St Davids Court,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
512442,St Davids Court,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
512442,St Davids Court,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
512442,St Davids Court,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
512442,St Davids Court,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
512442,St Davids Court,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
512442,St Davids Court,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
512442,St Davids Court,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
512442,St Davids Court,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
512442,St Davids Court,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
512442,St Davids Court,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
512442,St Davids Court,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
512442,St Davids Court,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
512442,St Davids Court,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
512442,St Davids Court,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
512442,St Davids Court,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
512442,St Davids Court,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
512442,St Davids Court,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
512442,St Davids Court,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
512442,St Davids Court,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
512442,St Davids Court,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.47
512442,St Davids Court,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.43
512442,St Davids Court,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.97
512442,St Davids Court,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
512442,St Davids Court,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
512442,St Davids Court,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
512442,St Davids Court,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
512442,St Davids Court,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
512442,St Davids Court,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.24
512442,St Davids Court,2023-06-12T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
512442,St Davids Court,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512442,St Davids Court,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
512442,St Davids Court,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.69
512442,St Davids Court,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
512442,St Davids Court,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
512442,St Davids Court,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
512442,St Davids Court,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.1
512442,St Davids Court,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
512442,St Davids Court,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
512442,St Davids Court,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
512442,St Davids Court,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
512442,St Davids Court,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
512442,St Davids Court,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
512442,St Davids Court,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
512442,St Davids Court,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
512442,St Davids Court,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
512442,St Davids Court,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.18
512442,St Davids Court,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
512442,St Davids Court,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
512442,St Davids Court,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
512442,St Davids Court,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
512442,St Davids Court,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
512442,St Davids Court,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
512442,St Davids Court,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,30.3
512442,St Davids Court,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
512442,St Davids Court,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
512442,St Davids Court,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
512442,St Davids Court,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
512442,St Davids Court,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
512442,St Davids Court,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
512442,St Davids Court,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
512442,St Davids Court,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
512442,St Davids Court,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
512442,St Davids Court,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.72
512442,St Davids Court,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.27
512442,St Davids Court,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
512442,St Davids Court,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
512442,St Davids Court,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
512442,St Davids Court,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
512442,St Davids Court,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
512442,St Davids Court,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
512442,St Davids Court,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
512442,St Davids Court,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.22
512442,St Davids Court,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
512442,St Davids Court,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
512442,St Davids Court,2023-06-13T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
512442,St Davids Court,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
512442,St Davids Court,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
512442,St Davids Court,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
512442,St Davids Court,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
512442,St Davids Court,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.12
512442,St Davids Court,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
512442,St Davids Court,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
512442,St Davids Court,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
512442,St Davids Court,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.3
512442,St Davids Court,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
512442,St Davids Court,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
512442,St Davids Court,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
512442,St Davids Court,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
512442,St Davids Court,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
512442,St Davids Court,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
512442,St Davids Court,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
512442,St Davids Court,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
512442,St Davids Court,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
512442,St Davids Court,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
512442,St Davids Court,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
512442,St Davids Court,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
512442,St Davids Court,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
512442,St Davids Court,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
512442,St Davids Court,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
512442,St Davids Court,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
512442,St Davids Court,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,33.1
512442,St Davids Court,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
512442,St Davids Court,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
512442,St Davids Court,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
512442,St Davids Court,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
512442,St Davids Court,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
512442,St Davids Court,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
512442,St Davids Court,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
512442,St Davids Court,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
512442,St Davids Court,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
512442,St Davids Court,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.21
512442,St Davids Court,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.57
512442,St Davids Court,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.64
512442,St Davids Court,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
512442,St Davids Court,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
512442,St Davids Court,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
512442,St Davids Court,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
512442,St Davids Court,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
512442,St Davids Court,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
512442,St Davids Court,2023-06-13T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.4
512442,St Davids Court,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512442,St Davids Court,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
512442,St Davids Court,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.58
512442,St Davids Court,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
512442,St Davids Court,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
512442,St Davids Court,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
512442,St Davids Court,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.1
512442,St Davids Court,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
512442,St Davids Court,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
512442,St Davids Court,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
512442,St Davids Court,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
512442,St Davids Court,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
512442,St Davids Court,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
512442,St Davids Court,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
512442,St Davids Court,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
512442,St Davids Court,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
512442,St Davids Court,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
512442,St Davids Court,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
512442,St Davids Court,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
512442,St Davids Court,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
512442,St Davids Court,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
512442,St Davids Court,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
512442,St Davids Court,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
512442,St Davids Court,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,33.1
512442,St Davids Court,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
512442,St Davids Court,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
512442,St Davids Court,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
512442,St Davids Court,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
512442,St Davids Court,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
512442,St Davids Court,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
512442,St Davids Court,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
512442,St Davids Court,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
512442,St Davids Court,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
512442,St Davids Court,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.8
512442,St Davids Court,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.21
512442,St Davids Court,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.59
512442,St Davids Court,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
512442,St Davids Court,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
512442,St Davids Court,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
512442,St Davids Court,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
512442,St Davids Court,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
512442,St Davids Court,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.18
512442,St Davids Court,2023-06-13T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
512442,St Davids Court,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512442,St Davids Court,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
512442,St Davids Court,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
512442,St Davids Court,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.19
512442,St Davids Court,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
512442,St Davids Court,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
512442,St Davids Court,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
512442,St Davids Court,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.4
512442,St Davids Court,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
512442,St Davids Court,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
512442,St Davids Court,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
512442,St Davids Court,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
512442,St Davids Court,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
512442,St Davids Court,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
512442,St Davids Court,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
512442,St Davids Court,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
512442,St Davids Court,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
512442,St Davids Court,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
512442,St Davids Court,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
512442,St Davids Court,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
512442,St Davids Court,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
512442,St Davids Court,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
512442,St Davids Court,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
512442,St Davids Court,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
512442,St Davids Court,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
512442,St Davids Court,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,33.1
512442,St Davids Court,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
512442,St Davids Court,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
512442,St Davids Court,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
512442,St Davids Court,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
512442,St Davids Court,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
512442,St Davids Court,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
512442,St Davids Court,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
512442,St Davids Court,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
512442,St Davids Court,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
512442,St Davids Court,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.64
512442,St Davids Court,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
512442,St Davids Court,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.96
512442,St Davids Court,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
512442,St Davids Court,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
512442,St Davids Court,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
512442,St Davids Court,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
512442,St Davids Court,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
512442,St Davids Court,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.21
512442,St Davids Court,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
512442,St Davids Court,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.84
512442,St Davids Court,2023-06-13T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
512442,St Davids Court,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
512442,St Davids Court,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
512442,St Davids Court,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
512442,St Davids Court,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
512442,St Davids Court,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.63
512442,St Davids Court,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
512442,St Davids Court,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
512442,St Davids Court,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
512442,St Davids Court,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.0
512442,St Davids Court,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
512442,St Davids Court,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
512442,St Davids Court,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
512442,St Davids Court,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
512442,St Davids Court,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
512442,St Davids Court,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
512442,St Davids Court,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
512442,St Davids Court,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
512442,St Davids Court,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
512442,St Davids Court,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
512442,St Davids Court,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
512442,St Davids Court,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
512442,St Davids Court,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
512442,St Davids Court,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
512442,St Davids Court,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
512442,St Davids Court,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,33.2
512442,St Davids Court,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
512442,St Davids Court,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
512442,St Davids Court,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
512442,St Davids Court,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
512442,St Davids Court,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
512442,St Davids Court,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
512442,St Davids Court,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
512442,St Davids Court,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
512442,St Davids Court,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
512442,St Davids Court,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
512442,St Davids Court,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.67
512442,St Davids Court,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.12
512442,St Davids Court,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
512442,St Davids Court,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
512442,St Davids Court,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
512442,St Davids Court,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
512442,St Davids Court,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
512442,St Davids Court,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
512442,St Davids Court,2023-06-13T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
512442,St Davids Court,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
512442,St Davids Court,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
512442,St Davids Court,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.76
512442,St Davids Court,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
512442,St Davids Court,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
512442,St Davids Court,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
512442,St Davids Court,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
512442,St Davids Court,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
512442,St Davids Court,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
512442,St Davids Court,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
512442,St Davids Court,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
512442,St Davids Court,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
512442,St Davids Court,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
512442,St Davids Court,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
512442,St Davids Court,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
512442,St Davids Court,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
512442,St Davids Court,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
512442,St Davids Court,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
512442,St Davids Court,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
512442,St Davids Court,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
512442,St Davids Court,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
512442,St Davids Court,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
512442,St Davids Court,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
512442,St Davids Court,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,33.2
512442,St Davids Court,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
512442,St Davids Court,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
512442,St Davids Court,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
512442,St Davids Court,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
512442,St Davids Court,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
512442,St Davids Court,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
512442,St Davids Court,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
512442,St Davids Court,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
512442,St Davids Court,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
512442,St Davids Court,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.45
512442,St Davids Court,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.46
512442,St Davids Court,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.67
512442,St Davids Court,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
512442,St Davids Court,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
512442,St Davids Court,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
512442,St Davids Court,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
512442,St Davids Court,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
512442,St Davids Court,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
512442,St Davids Court,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
512442,St Davids Court,2023-06-13T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512442,St Davids Court,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.19
512442,St Davids Court,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.3
512442,St Davids Court,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
512442,St Davids Court,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
512442,St Davids Court,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
512442,St Davids Court,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512442,St Davids Court,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
512442,St Davids Court,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
512442,St Davids Court,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
512442,St Davids Court,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
512442,St Davids Court,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
512442,St Davids Court,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
512442,St Davids Court,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
512442,St Davids Court,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
512442,St Davids Court,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
512442,St Davids Court,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
512442,St Davids Court,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
512442,St Davids Court,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
512442,St Davids Court,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
512442,St Davids Court,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
512442,St Davids Court,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
512442,St Davids Court,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
512442,St Davids Court,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
512442,St Davids Court,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,33.3
512442,St Davids Court,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
512442,St Davids Court,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
512442,St Davids Court,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
512442,St Davids Court,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
512442,St Davids Court,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
512442,St Davids Court,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
512442,St Davids Court,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
512442,St Davids Court,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
512442,St Davids Court,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
512442,St Davids Court,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.37
512442,St Davids Court,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.2
512442,St Davids Court,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.89
512442,St Davids Court,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
512442,St Davids Court,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
512442,St Davids Court,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
512442,St Davids Court,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
512442,St Davids Court,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
512442,St Davids Court,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
512442,St Davids Court,2023-06-13T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512442,St Davids Court,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
512442,St Davids Court,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.69
512442,St Davids Court,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
512442,St Davids Court,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.13
512442,St Davids Court,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
512442,St Davids Court,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
512442,St Davids Court,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
512442,St Davids Court,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
512442,St Davids Court,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
512442,St Davids Court,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
512442,St Davids Court,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
512442,St Davids Court,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
512442,St Davids Court,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
512442,St Davids Court,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
512442,St Davids Court,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
512442,St Davids Court,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
512442,St Davids Court,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
512442,St Davids Court,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
512442,St Davids Court,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
512442,St Davids Court,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
512442,St Davids Court,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
512442,St Davids Court,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
512442,St Davids Court,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,33.3
512442,St Davids Court,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
512442,St Davids Court,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
512442,St Davids Court,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
512442,St Davids Court,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
512442,St Davids Court,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
512442,St Davids Court,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
512442,St Davids Court,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
512442,St Davids Court,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
512442,St Davids Court,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
512442,St Davids Court,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.25
512442,St Davids Court,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.27
512442,St Davids Court,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.12
512442,St Davids Court,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
512442,St Davids Court,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
512442,St Davids Court,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
512442,St Davids Court,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
512442,St Davids Court,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
512442,St Davids Court,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
512442,St Davids Court,2023-06-13T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
512442,St Davids Court,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
512442,St Davids Court,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
512442,St Davids Court,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.27
512442,St Davids Court,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
512442,St Davids Court,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
512442,St Davids Court,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
512442,St Davids Court,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
512442,St Davids Court,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
512442,St Davids Court,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
512442,St Davids Court,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
512442,St Davids Court,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
512442,St Davids Court,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
512442,St Davids Court,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
512442,St Davids Court,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
512442,St Davids Court,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
512442,St Davids Court,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
