Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
512442,St Davids Court,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
512442,St Davids Court,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
512442,St Davids Court,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
512442,St Davids Court,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
512442,St Davids Court,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
512442,St Davids Court,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
512442,St Davids Court,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,33.3
512442,St Davids Court,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
512442,St Davids Court,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
512442,St Davids Court,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
512442,St Davids Court,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
512442,St Davids Court,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
512442,St Davids Court,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
512442,St Davids Court,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
512442,St Davids Court,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
512442,St Davids Court,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
512442,St Davids Court,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.68
512442,St Davids Court,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.17
512442,St Davids Court,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.17
512442,St Davids Court,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
512442,St Davids Court,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
512442,St Davids Court,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
512442,St Davids Court,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
512442,St Davids Court,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
512442,St Davids Court,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
512442,St Davids Court,2023-06-13T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
512442,St Davids Court,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
512442,St Davids Court,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
512442,St Davids Court,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
512442,St Davids Court,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
512442,St Davids Court,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
512442,St Davids Court,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
512442,St Davids Court,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
512442,St Davids Court,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
512442,St Davids Court,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
512442,St Davids Court,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
512442,St Davids Court,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
512442,St Davids Court,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
512442,St Davids Court,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
512442,St Davids Court,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
512442,St Davids Court,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
512442,St Davids Court,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
512442,St Davids Court,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
512442,St Davids Court,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
512442,St Davids Court,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
512442,St Davids Court,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
512442,St Davids Court,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
512442,St Davids Court,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,33.3
512442,St Davids Court,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
512442,St Davids Court,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
512442,St Davids Court,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
512442,St Davids Court,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
512442,St Davids Court,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
512442,St Davids Court,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
512442,St Davids Court,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
512442,St Davids Court,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
512442,St Davids Court,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
512442,St Davids Court,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.06
512442,St Davids Court,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.96
512442,St Davids Court,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.59
512442,St Davids Court,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
512442,St Davids Court,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
512442,St Davids Court,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
512442,St Davids Court,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
512442,St Davids Court,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
512442,St Davids Court,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
512442,St Davids Court,2023-06-13T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.7
512442,St Davids Court,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
512442,St Davids Court,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
512442,St Davids Court,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
512442,St Davids Court,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.76
512442,St Davids Court,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
512442,St Davids Court,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
512442,St Davids Court,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
512442,St Davids Court,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
512442,St Davids Court,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
512442,St Davids Court,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.74
512442,St Davids Court,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
512442,St Davids Court,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
512442,St Davids Court,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
512442,St Davids Court,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
512442,St Davids Court,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
512442,St Davids Court,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
512442,St Davids Court,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
512442,St Davids Court,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
512442,St Davids Court,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
512442,St Davids Court,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
512442,St Davids Court,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
512442,St Davids Court,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
512442,St Davids Court,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
512442,St Davids Court,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
512442,St Davids Court,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,33.4
512442,St Davids Court,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
512442,St Davids Court,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
512442,St Davids Court,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
512442,St Davids Court,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
512442,St Davids Court,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
512442,St Davids Court,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
512442,St Davids Court,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
512442,St Davids Court,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
512442,St Davids Court,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
512442,St Davids Court,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.88
512442,St Davids Court,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.51
512442,St Davids Court,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.56
512442,St Davids Court,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
512442,St Davids Court,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
512442,St Davids Court,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
512442,St Davids Court,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
512442,St Davids Court,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.55
512442,St Davids Court,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
512442,St Davids Court,2023-06-13T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
512442,St Davids Court,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
512442,St Davids Court,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
512442,St Davids Court,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.68
512442,St Davids Court,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
512442,St Davids Court,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
512442,St Davids Court,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
512442,St Davids Court,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
512442,St Davids Court,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
512442,St Davids Court,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
512442,St Davids Court,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
512442,St Davids Court,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
512442,St Davids Court,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
512442,St Davids Court,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
512442,St Davids Court,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
512442,St Davids Court,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
512442,St Davids Court,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
512442,St Davids Court,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
512442,St Davids Court,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
512442,St Davids Court,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
512442,St Davids Court,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
512442,St Davids Court,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
512442,St Davids Court,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
512442,St Davids Court,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,33.4
512442,St Davids Court,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
512442,St Davids Court,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
512442,St Davids Court,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
512442,St Davids Court,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
512442,St Davids Court,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
512442,St Davids Court,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
512442,St Davids Court,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
512442,St Davids Court,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
512442,St Davids Court,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
512442,St Davids Court,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.44
512442,St Davids Court,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.98
512442,St Davids Court,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.55
512442,St Davids Court,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
512442,St Davids Court,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
512442,St Davids Court,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
512442,St Davids Court,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
512442,St Davids Court,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
512442,St Davids Court,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
512442,St Davids Court,2023-06-13T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.6
512442,St Davids Court,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512442,St Davids Court,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.63
512442,St Davids Court,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.61
512442,St Davids Court,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
512442,St Davids Court,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
512442,St Davids Court,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
512442,St Davids Court,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
512442,St Davids Court,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
512442,St Davids Court,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
512442,St Davids Court,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
512442,St Davids Court,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
512442,St Davids Court,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
512442,St Davids Court,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
512442,St Davids Court,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
512442,St Davids Court,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
512442,St Davids Court,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
512442,St Davids Court,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
512442,St Davids Court,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
512442,St Davids Court,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
512442,St Davids Court,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
512442,St Davids Court,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
512442,St Davids Court,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
512442,St Davids Court,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,33.4
512442,St Davids Court,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
512442,St Davids Court,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
512442,St Davids Court,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
512442,St Davids Court,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
512442,St Davids Court,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
512442,St Davids Court,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
512442,St Davids Court,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
512442,St Davids Court,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
512442,St Davids Court,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
512442,St Davids Court,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.34
512442,St Davids Court,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.06
512442,St Davids Court,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.67
512442,St Davids Court,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
512442,St Davids Court,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
512442,St Davids Court,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
512442,St Davids Court,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
512442,St Davids Court,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
512442,St Davids Court,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
512442,St Davids Court,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.22
512442,St Davids Court,2023-06-13T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
512442,St Davids Court,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
512442,St Davids Court,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
512442,St Davids Court,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
512442,St Davids Court,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
512442,St Davids Court,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
512442,St Davids Court,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
512442,St Davids Court,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
512442,St Davids Court,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
512442,St Davids Court,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
512442,St Davids Court,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
512442,St Davids Court,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
512442,St Davids Court,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
512442,St Davids Court,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
512442,St Davids Court,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
512442,St Davids Court,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
512442,St Davids Court,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
512442,St Davids Court,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
512442,St Davids Court,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
512442,St Davids Court,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
512442,St Davids Court,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
512442,St Davids Court,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
512442,St Davids Court,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,33.4
512442,St Davids Court,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
512442,St Davids Court,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
512442,St Davids Court,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
512442,St Davids Court,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
512442,St Davids Court,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
512442,St Davids Court,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
512442,St Davids Court,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
512442,St Davids Court,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
512442,St Davids Court,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
512442,St Davids Court,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.7
512442,St Davids Court,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.84
512442,St Davids Court,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.16
512442,St Davids Court,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
512442,St Davids Court,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
512442,St Davids Court,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
512442,St Davids Court,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
512442,St Davids Court,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.1
512442,St Davids Court,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
512442,St Davids Court,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.19
512442,St Davids Court,2023-06-13T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
512442,St Davids Court,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
512442,St Davids Court,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
512442,St Davids Court,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
512442,St Davids Court,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
512442,St Davids Court,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.57
512442,St Davids Court,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.05
512442,St Davids Court,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
512442,St Davids Court,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
512442,St Davids Court,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
512442,St Davids Court,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
512442,St Davids Court,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
512442,St Davids Court,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
512442,St Davids Court,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
512442,St Davids Court,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
512442,St Davids Court,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
512442,St Davids Court,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
512442,St Davids Court,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
512442,St Davids Court,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
512442,St Davids Court,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
512442,St Davids Court,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
512442,St Davids Court,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
512442,St Davids Court,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
512442,St Davids Court,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
512442,St Davids Court,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
512442,St Davids Court,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
512442,St Davids Court,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,33.4
512442,St Davids Court,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
512442,St Davids Court,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
512442,St Davids Court,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
512442,St Davids Court,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
512442,St Davids Court,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
512442,St Davids Court,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
512442,St Davids Court,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
512442,St Davids Court,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
512442,St Davids Court,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.13
512442,St Davids Court,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.65
512442,St Davids Court,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.87
512442,St Davids Court,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
512442,St Davids Court,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
512442,St Davids Court,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
512442,St Davids Court,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
512442,St Davids Court,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.25
512442,St Davids Court,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
512442,St Davids Court,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
512442,St Davids Court,2023-06-13T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
512442,St Davids Court,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
512442,St Davids Court,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
512442,St Davids Court,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.44
512442,St Davids Court,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.22
512442,St Davids Court,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
512442,St Davids Court,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
512442,St Davids Court,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
512442,St Davids Court,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
512442,St Davids Court,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
512442,St Davids Court,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
512442,St Davids Court,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
512442,St Davids Court,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
512442,St Davids Court,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
512442,St Davids Court,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
512442,St Davids Court,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
512442,St Davids Court,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
512442,St Davids Court,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
512442,St Davids Court,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
512442,St Davids Court,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
512442,St Davids Court,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
512442,St Davids Court,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
512442,St Davids Court,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
512442,St Davids Court,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
512442,St Davids Court,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,33.4
512442,St Davids Court,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
512442,St Davids Court,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
512442,St Davids Court,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
512442,St Davids Court,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
512442,St Davids Court,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
512442,St Davids Court,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
512442,St Davids Court,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
512442,St Davids Court,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
512442,St Davids Court,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.93
512442,St Davids Court,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.55
512442,St Davids Court,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.68
512442,St Davids Court,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
512442,St Davids Court,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
512442,St Davids Court,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
512442,St Davids Court,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
512442,St Davids Court,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
512442,St Davids Court,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.45
512442,St Davids Court,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
512442,St Davids Court,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
512442,St Davids Court,2023-06-13T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
512442,St Davids Court,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
512442,St Davids Court,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
512442,St Davids Court,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
512442,St Davids Court,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
512442,St Davids Court,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.83
512442,St Davids Court,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.08
512442,St Davids Court,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
512442,St Davids Court,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
512442,St Davids Court,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
512442,St Davids Court,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
512442,St Davids Court,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
512442,St Davids Court,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
512442,St Davids Court,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
512442,St Davids Court,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
512442,St Davids Court,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
512442,St Davids Court,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
512442,St Davids Court,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
512442,St Davids Court,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
512442,St Davids Court,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
512442,St Davids Court,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
512442,St Davids Court,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
512442,St Davids Court,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
512442,St Davids Court,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
512442,St Davids Court,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
512442,St Davids Court,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
512442,St Davids Court,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,33.4
512442,St Davids Court,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
512442,St Davids Court,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
512442,St Davids Court,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
512442,St Davids Court,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
512442,St Davids Court,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
512442,St Davids Court,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
512442,St Davids Court,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
512442,St Davids Court,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.89
512442,St Davids Court,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.32
512442,St Davids Court,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.32
512442,St Davids Court,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
512442,St Davids Court,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
512442,St Davids Court,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
512442,St Davids Court,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
512442,St Davids Court,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
512442,St Davids Court,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
512442,St Davids Court,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.27
512442,St Davids Court,2023-06-13T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
512442,St Davids Court,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
512442,St Davids Court,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512442,St Davids Court,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
512442,St Davids Court,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
512442,St Davids Court,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.7
512442,St Davids Court,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
512442,St Davids Court,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
512442,St Davids Court,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
512442,St Davids Court,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
512442,St Davids Court,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
512442,St Davids Court,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
512442,St Davids Court,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
512442,St Davids Court,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
512442,St Davids Court,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
512442,St Davids Court,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
512442,St Davids Court,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
512442,St Davids Court,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
512442,St Davids Court,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
512442,St Davids Court,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
512442,St Davids Court,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
512442,St Davids Court,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
512442,St Davids Court,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
512442,St Davids Court,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
512442,St Davids Court,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,33.4
512442,St Davids Court,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
512442,St Davids Court,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
512442,St Davids Court,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
512442,St Davids Court,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
512442,St Davids Court,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
512442,St Davids Court,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
512442,St Davids Court,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
512442,St Davids Court,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.48
512442,St Davids Court,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.63
512442,St Davids Court,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.21
512442,St Davids Court,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
