Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
512442,St Davids Court,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
512442,St Davids Court,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
512442,St Davids Court,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
512442,St Davids Court,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
512442,St Davids Court,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.29
512442,St Davids Court,2023-06-13T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
512442,St Davids Court,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
512442,St Davids Court,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
512442,St Davids Court,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.02
512442,St Davids Court,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.12
512442,St Davids Court,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
512442,St Davids Court,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
512442,St Davids Court,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
512442,St Davids Court,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
512442,St Davids Court,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
512442,St Davids Court,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
512442,St Davids Court,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.99
512442,St Davids Court,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
512442,St Davids Court,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
512442,St Davids Court,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
512442,St Davids Court,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
512442,St Davids Court,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
512442,St Davids Court,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
512442,St Davids Court,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
512442,St Davids Court,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
512442,St Davids Court,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
512442,St Davids Court,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
512442,St Davids Court,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
512442,St Davids Court,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
512442,St Davids Court,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
512442,St Davids Court,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,33.4
512442,St Davids Court,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
512442,St Davids Court,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
512442,St Davids Court,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
512442,St Davids Court,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
512442,St Davids Court,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
512442,St Davids Court,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
512442,St Davids Court,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
512442,St Davids Court,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
512442,St Davids Court,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
512442,St Davids Court,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.52
512442,St Davids Court,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.31
512442,St Davids Court,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.53
512442,St Davids Court,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
512442,St Davids Court,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
512442,St Davids Court,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
512442,St Davids Court,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
512442,St Davids Court,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
512442,St Davids Court,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.25
512442,St Davids Court,2023-06-13T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
512442,St Davids Court,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
512442,St Davids Court,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
512442,St Davids Court,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
512442,St Davids Court,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
512442,St Davids Court,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
512442,St Davids Court,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
512442,St Davids Court,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
512442,St Davids Court,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
512442,St Davids Court,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
512442,St Davids Court,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
512442,St Davids Court,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
512442,St Davids Court,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.11
512442,St Davids Court,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
512442,St Davids Court,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
512442,St Davids Court,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
512442,St Davids Court,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
512442,St Davids Court,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
512442,St Davids Court,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
512442,St Davids Court,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
512442,St Davids Court,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
512442,St Davids Court,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
512442,St Davids Court,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.44
512442,St Davids Court,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
512442,St Davids Court,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
512442,St Davids Court,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
512442,St Davids Court,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
512442,St Davids Court,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
512442,St Davids Court,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,33.4
512442,St Davids Court,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
512442,St Davids Court,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
512442,St Davids Court,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
512442,St Davids Court,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
512442,St Davids Court,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
512442,St Davids Court,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
512442,St Davids Court,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
512442,St Davids Court,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
512442,St Davids Court,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.3
512442,St Davids Court,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.83
512442,St Davids Court,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.71
512442,St Davids Court,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
512442,St Davids Court,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
512442,St Davids Court,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
512442,St Davids Court,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
512442,St Davids Court,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.36
512442,St Davids Court,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.23
512442,St Davids Court,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
512442,St Davids Court,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
512442,St Davids Court,2023-06-13T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.9
512442,St Davids Court,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
512442,St Davids Court,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
512442,St Davids Court,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.4
512442,St Davids Court,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
512442,St Davids Court,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.18
512442,St Davids Court,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
512442,St Davids Court,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
512442,St Davids Court,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
512442,St Davids Court,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
512442,St Davids Court,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
512442,St Davids Court,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.79
512442,St Davids Court,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
512442,St Davids Court,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
512442,St Davids Court,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
512442,St Davids Court,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
512442,St Davids Court,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
512442,St Davids Court,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
512442,St Davids Court,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
512442,St Davids Court,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
512442,St Davids Court,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
512442,St Davids Court,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
512442,St Davids Court,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
512442,St Davids Court,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
512442,St Davids Court,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
512442,St Davids Court,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,33.4
512442,St Davids Court,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
512442,St Davids Court,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
512442,St Davids Court,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
512442,St Davids Court,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
512442,St Davids Court,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
512442,St Davids Court,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
512442,St Davids Court,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
512442,St Davids Court,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.29
512442,St Davids Court,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.81
512442,St Davids Court,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.29
512442,St Davids Court,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
512442,St Davids Court,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
512442,St Davids Court,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
512442,St Davids Court,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
512442,St Davids Court,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.51
512442,St Davids Court,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.26
512442,St Davids Court,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
512442,St Davids Court,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
512442,St Davids Court,2023-06-13T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
512442,St Davids Court,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
512442,St Davids Court,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
512442,St Davids Court,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.22
512442,St Davids Court,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.07
512442,St Davids Court,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.82
512442,St Davids Court,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
512442,St Davids Court,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
512442,St Davids Court,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.2
512442,St Davids Court,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
512442,St Davids Court,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
512442,St Davids Court,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
512442,St Davids Court,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
512442,St Davids Court,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
512442,St Davids Court,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
512442,St Davids Court,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
512442,St Davids Court,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
512442,St Davids Court,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
512442,St Davids Court,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
512442,St Davids Court,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
512442,St Davids Court,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
512442,St Davids Court,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
512442,St Davids Court,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
512442,St Davids Court,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
512442,St Davids Court,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
512442,St Davids Court,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
512442,St Davids Court,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
512442,St Davids Court,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
512442,St Davids Court,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,33.4
512442,St Davids Court,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
512442,St Davids Court,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
512442,St Davids Court,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
512442,St Davids Court,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
512442,St Davids Court,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
512442,St Davids Court,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
512442,St Davids Court,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
512442,St Davids Court,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
512442,St Davids Court,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.9
512442,St Davids Court,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.37
512442,St Davids Court,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.58
512442,St Davids Court,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
512442,St Davids Court,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
512442,St Davids Court,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
512442,St Davids Court,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
512442,St Davids Court,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
512442,St Davids Court,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.42
512442,St Davids Court,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
512442,St Davids Court,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
512442,St Davids Court,2023-06-13T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
512442,St Davids Court,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
512442,St Davids Court,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
512442,St Davids Court,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
512442,St Davids Court,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
512442,St Davids Court,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
512442,St Davids Court,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
512442,St Davids Court,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
512442,St Davids Court,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
512442,St Davids Court,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
512442,St Davids Court,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
512442,St Davids Court,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
512442,St Davids Court,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
512442,St Davids Court,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
512442,St Davids Court,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
512442,St Davids Court,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
512442,St Davids Court,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
512442,St Davids Court,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
512442,St Davids Court,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
512442,St Davids Court,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
512442,St Davids Court,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
512442,St Davids Court,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
512442,St Davids Court,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
512442,St Davids Court,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
512442,St Davids Court,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,33.4
512442,St Davids Court,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
512442,St Davids Court,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
512442,St Davids Court,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
512442,St Davids Court,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
512442,St Davids Court,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
512442,St Davids Court,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
512442,St Davids Court,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
512442,St Davids Court,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
512442,St Davids Court,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.41
512442,St Davids Court,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.77
512442,St Davids Court,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.37
512442,St Davids Court,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
512442,St Davids Court,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
512442,St Davids Court,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
512442,St Davids Court,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
512442,St Davids Court,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.24
512442,St Davids Court,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
512442,St Davids Court,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
512442,St Davids Court,2023-06-13T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
512442,St Davids Court,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
512442,St Davids Court,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.18
512442,St Davids Court,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
512442,St Davids Court,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
512442,St Davids Court,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
512442,St Davids Court,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.1
512442,St Davids Court,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
512442,St Davids Court,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
512442,St Davids Court,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
512442,St Davids Court,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
512442,St Davids Court,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
512442,St Davids Court,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
512442,St Davids Court,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
512442,St Davids Court,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
512442,St Davids Court,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
512442,St Davids Court,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
512442,St Davids Court,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
512442,St Davids Court,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
512442,St Davids Court,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
512442,St Davids Court,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
512442,St Davids Court,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
512442,St Davids Court,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
512442,St Davids Court,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,33.5
512442,St Davids Court,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
512442,St Davids Court,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
512442,St Davids Court,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
512442,St Davids Court,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
512442,St Davids Court,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
512442,St Davids Court,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
512442,St Davids Court,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
512442,St Davids Court,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
512442,St Davids Court,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.13
512442,St Davids Court,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.94
512442,St Davids Court,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.26
512442,St Davids Court,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
512442,St Davids Court,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
512442,St Davids Court,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
512442,St Davids Court,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
512442,St Davids Court,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
512442,St Davids Court,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-13T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
512442,St Davids Court,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
512442,St Davids Court,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
512442,St Davids Court,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
512442,St Davids Court,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
512442,St Davids Court,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
512442,St Davids Court,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
512442,St Davids Court,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
512442,St Davids Court,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
512442,St Davids Court,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
512442,St Davids Court,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
512442,St Davids Court,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
512442,St Davids Court,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
512442,St Davids Court,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
512442,St Davids Court,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
512442,St Davids Court,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
512442,St Davids Court,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
512442,St Davids Court,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
512442,St Davids Court,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
512442,St Davids Court,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
512442,St Davids Court,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
512442,St Davids Court,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
512442,St Davids Court,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
512442,St Davids Court,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,33.5
512442,St Davids Court,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
512442,St Davids Court,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
512442,St Davids Court,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
512442,St Davids Court,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
512442,St Davids Court,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
512442,St Davids Court,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
512442,St Davids Court,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
512442,St Davids Court,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
512442,St Davids Court,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
512442,St Davids Court,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.96
512442,St Davids Court,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.28
512442,St Davids Court,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.32
512442,St Davids Court,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
512442,St Davids Court,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
512442,St Davids Court,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
512442,St Davids Court,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
512442,St Davids Court,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-13T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
512442,St Davids Court,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
512442,St Davids Court,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
512442,St Davids Court,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
512442,St Davids Court,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
512442,St Davids Court,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
512442,St Davids Court,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
512442,St Davids Court,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
512442,St Davids Court,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
512442,St Davids Court,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
512442,St Davids Court,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
512442,St Davids Court,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
512442,St Davids Court,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
512442,St Davids Court,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
512442,St Davids Court,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
512442,St Davids Court,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
512442,St Davids Court,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.48
512442,St Davids Court,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
512442,St Davids Court,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
512442,St Davids Court,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
512442,St Davids Court,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
512442,St Davids Court,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
512442,St Davids Court,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,33.5
512442,St Davids Court,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
512442,St Davids Court,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
512442,St Davids Court,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
512442,St Davids Court,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
512442,St Davids Court,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
512442,St Davids Court,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512442,St Davids Court,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
512442,St Davids Court,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
512442,St Davids Court,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.66
512442,St Davids Court,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.61
512442,St Davids Court,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.29
512442,St Davids Court,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
512442,St Davids Court,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
512442,St Davids Court,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
512442,St Davids Court,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
512442,St Davids Court,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-13T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
512442,St Davids Court,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
512442,St Davids Court,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
512442,St Davids Court,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
512442,St Davids Court,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
512442,St Davids Court,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
512442,St Davids Court,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
512442,St Davids Court,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
512442,St Davids Court,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
512442,St Davids Court,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
512442,St Davids Court,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
512442,St Davids Court,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
512442,St Davids Court,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
512442,St Davids Court,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
512442,St Davids Court,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
512442,St Davids Court,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
512442,St Davids Court,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
512442,St Davids Court,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
512442,St Davids Court,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
512442,St Davids Court,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
512442,St Davids Court,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
512442,St Davids Court,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,33.5
512442,St Davids Court,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
512442,St Davids Court,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
512442,St Davids Court,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
512442,St Davids Court,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
512442,St Davids Court,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
512442,St Davids Court,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
512442,St Davids Court,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
512442,St Davids Court,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
512442,St Davids Court,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
512442,St Davids Court,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.34
512442,St Davids Court,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.93
512442,St Davids Court,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.59
512442,St Davids Court,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
512442,St Davids Court,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
512442,St Davids Court,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
512442,St Davids Court,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
512442,St Davids Court,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
512442,St Davids Court,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.25
512442,St Davids Court,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
512442,St Davids Court,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.21
512442,St Davids Court,2023-06-13T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
512442,St Davids Court,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
512442,St Davids Court,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
512442,St Davids Court,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
512442,St Davids Court,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
512442,St Davids Court,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
512442,St Davids Court,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
