Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
512442,St Davids Court,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
512442,St Davids Court,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
512442,St Davids Court,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
512442,St Davids Court,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
512442,St Davids Court,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
512442,St Davids Court,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
512442,St Davids Court,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
512442,St Davids Court,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
512442,St Davids Court,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
512442,St Davids Court,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
512442,St Davids Court,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
512442,St Davids Court,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
512442,St Davids Court,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
512442,St Davids Court,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
512442,St Davids Court,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
512442,St Davids Court,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
512442,St Davids Court,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
512442,St Davids Court,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,33.5
512442,St Davids Court,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
512442,St Davids Court,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
512442,St Davids Court,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
512442,St Davids Court,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
512442,St Davids Court,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
512442,St Davids Court,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
512442,St Davids Court,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
512442,St Davids Court,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
512442,St Davids Court,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
512442,St Davids Court,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.49
512442,St Davids Court,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.96
512442,St Davids Court,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
512442,St Davids Court,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
512442,St Davids Court,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
512442,St Davids Court,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
512442,St Davids Court,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
512442,St Davids Court,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
512442,St Davids Court,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
512442,St Davids Court,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
512442,St Davids Court,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.35
512442,St Davids Court,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
512442,St Davids Court,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.32
512442,St Davids Court,2023-06-13T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
512442,St Davids Court,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
512442,St Davids Court,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
512442,St Davids Court,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
512442,St Davids Court,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.57
512442,St Davids Court,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
512442,St Davids Court,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
512442,St Davids Court,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
512442,St Davids Court,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
512442,St Davids Court,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
512442,St Davids Court,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
512442,St Davids Court,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
512442,St Davids Court,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
512442,St Davids Court,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
512442,St Davids Court,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
512442,St Davids Court,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
512442,St Davids Court,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
512442,St Davids Court,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
512442,St Davids Court,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
512442,St Davids Court,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
512442,St Davids Court,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
512442,St Davids Court,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
512442,St Davids Court,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
512442,St Davids Court,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
512442,St Davids Court,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,33.5
512442,St Davids Court,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
512442,St Davids Court,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
512442,St Davids Court,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
512442,St Davids Court,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
512442,St Davids Court,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
512442,St Davids Court,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
512442,St Davids Court,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
512442,St Davids Court,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
512442,St Davids Court,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
512442,St Davids Court,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.73
512442,St Davids Court,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.43
512442,St Davids Court,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.73
512442,St Davids Court,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
512442,St Davids Court,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
512442,St Davids Court,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
512442,St Davids Court,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
512442,St Davids Court,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
512442,St Davids Court,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
512442,St Davids Court,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-13T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
512442,St Davids Court,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
512442,St Davids Court,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
512442,St Davids Court,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
512442,St Davids Court,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
512442,St Davids Court,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
512442,St Davids Court,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
512442,St Davids Court,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
512442,St Davids Court,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
512442,St Davids Court,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512442,St Davids Court,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
512442,St Davids Court,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
512442,St Davids Court,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
512442,St Davids Court,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
512442,St Davids Court,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
512442,St Davids Court,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
512442,St Davids Court,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
512442,St Davids Court,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
512442,St Davids Court,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
512442,St Davids Court,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
512442,St Davids Court,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
512442,St Davids Court,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,33.5
512442,St Davids Court,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
512442,St Davids Court,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
512442,St Davids Court,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
512442,St Davids Court,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
512442,St Davids Court,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
512442,St Davids Court,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
512442,St Davids Court,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
512442,St Davids Court,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
512442,St Davids Court,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
512442,St Davids Court,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.66
512442,St Davids Court,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.2
512442,St Davids Court,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.73
512442,St Davids Court,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
512442,St Davids Court,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
512442,St Davids Court,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
512442,St Davids Court,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
512442,St Davids Court,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
512442,St Davids Court,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-13T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
512442,St Davids Court,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
512442,St Davids Court,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
512442,St Davids Court,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
512442,St Davids Court,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
512442,St Davids Court,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
512442,St Davids Court,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
512442,St Davids Court,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
512442,St Davids Court,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
512442,St Davids Court,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
512442,St Davids Court,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
512442,St Davids Court,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
512442,St Davids Court,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
512442,St Davids Court,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
512442,St Davids Court,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
512442,St Davids Court,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
512442,St Davids Court,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
512442,St Davids Court,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
512442,St Davids Court,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
512442,St Davids Court,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
512442,St Davids Court,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
512442,St Davids Court,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
512442,St Davids Court,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,33.5
512442,St Davids Court,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
512442,St Davids Court,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
512442,St Davids Court,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
512442,St Davids Court,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
512442,St Davids Court,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
512442,St Davids Court,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
512442,St Davids Court,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
512442,St Davids Court,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
512442,St Davids Court,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
512442,St Davids Court,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.72
512442,St Davids Court,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.71
512442,St Davids Court,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.39
512442,St Davids Court,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
512442,St Davids Court,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
512442,St Davids Court,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
512442,St Davids Court,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
512442,St Davids Court,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
512442,St Davids Court,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-13T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
512442,St Davids Court,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.7
512442,St Davids Court,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
512442,St Davids Court,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.14
512442,St Davids Court,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
512442,St Davids Court,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
512442,St Davids Court,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
512442,St Davids Court,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
512442,St Davids Court,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
512442,St Davids Court,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
512442,St Davids Court,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
512442,St Davids Court,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
512442,St Davids Court,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
512442,St Davids Court,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
512442,St Davids Court,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
512442,St Davids Court,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
512442,St Davids Court,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
512442,St Davids Court,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
512442,St Davids Court,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
512442,St Davids Court,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
512442,St Davids Court,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
512442,St Davids Court,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
512442,St Davids Court,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
512442,St Davids Court,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,33.5
512442,St Davids Court,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
512442,St Davids Court,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
512442,St Davids Court,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
512442,St Davids Court,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
512442,St Davids Court,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
512442,St Davids Court,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
512442,St Davids Court,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
512442,St Davids Court,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.74
512442,St Davids Court,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.75
512442,St Davids Court,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.62
512442,St Davids Court,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
512442,St Davids Court,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
512442,St Davids Court,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
512442,St Davids Court,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
512442,St Davids Court,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-13T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
512442,St Davids Court,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
512442,St Davids Court,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
512442,St Davids Court,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
512442,St Davids Court,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.08
512442,St Davids Court,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.85
512442,St Davids Court,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
512442,St Davids Court,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
512442,St Davids Court,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
512442,St Davids Court,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.0
512442,St Davids Court,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
512442,St Davids Court,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
512442,St Davids Court,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
512442,St Davids Court,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.16
512442,St Davids Court,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
512442,St Davids Court,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
512442,St Davids Court,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
512442,St Davids Court,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
512442,St Davids Court,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
512442,St Davids Court,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
512442,St Davids Court,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
512442,St Davids Court,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
512442,St Davids Court,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.98
512442,St Davids Court,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
512442,St Davids Court,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
512442,St Davids Court,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
512442,St Davids Court,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
512442,St Davids Court,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,33.5
512442,St Davids Court,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
512442,St Davids Court,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
512442,St Davids Court,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
512442,St Davids Court,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
512442,St Davids Court,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
512442,St Davids Court,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
512442,St Davids Court,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
512442,St Davids Court,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
512442,St Davids Court,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
512442,St Davids Court,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.23
512442,St Davids Court,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.77
512442,St Davids Court,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.51
512442,St Davids Court,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
512442,St Davids Court,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
512442,St Davids Court,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
512442,St Davids Court,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
512442,St Davids Court,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-13T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
512442,St Davids Court,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
512442,St Davids Court,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.3
512442,St Davids Court,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.89
512442,St Davids Court,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
512442,St Davids Court,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
512442,St Davids Court,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
512442,St Davids Court,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
512442,St Davids Court,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
512442,St Davids Court,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
512442,St Davids Court,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
512442,St Davids Court,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
512442,St Davids Court,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
512442,St Davids Court,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
512442,St Davids Court,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
512442,St Davids Court,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
512442,St Davids Court,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
512442,St Davids Court,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
512442,St Davids Court,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
512442,St Davids Court,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
512442,St Davids Court,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
512442,St Davids Court,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
512442,St Davids Court,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
512442,St Davids Court,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,33.5
512442,St Davids Court,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
512442,St Davids Court,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
512442,St Davids Court,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
512442,St Davids Court,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
512442,St Davids Court,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
512442,St Davids Court,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
512442,St Davids Court,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
512442,St Davids Court,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
512442,St Davids Court,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
512442,St Davids Court,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.58
512442,St Davids Court,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.37
512442,St Davids Court,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.75
512442,St Davids Court,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
512442,St Davids Court,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
512442,St Davids Court,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
512442,St Davids Court,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
512442,St Davids Court,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
512442,St Davids Court,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-13T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
512442,St Davids Court,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.7
512442,St Davids Court,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
512442,St Davids Court,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
512442,St Davids Court,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
512442,St Davids Court,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
512442,St Davids Court,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
512442,St Davids Court,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
512442,St Davids Court,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
512442,St Davids Court,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
512442,St Davids Court,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.82
512442,St Davids Court,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
512442,St Davids Court,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
512442,St Davids Court,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
512442,St Davids Court,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
512442,St Davids Court,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
512442,St Davids Court,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
512442,St Davids Court,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.8
512442,St Davids Court,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
512442,St Davids Court,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
512442,St Davids Court,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
512442,St Davids Court,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
512442,St Davids Court,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
512442,St Davids Court,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,33.4
512442,St Davids Court,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
512442,St Davids Court,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
512442,St Davids Court,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
512442,St Davids Court,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
512442,St Davids Court,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
512442,St Davids Court,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
512442,St Davids Court,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
512442,St Davids Court,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
512442,St Davids Court,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.87
512442,St Davids Court,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.88
512442,St Davids Court,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.37
512442,St Davids Court,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
512442,St Davids Court,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
512442,St Davids Court,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
512442,St Davids Court,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
512442,St Davids Court,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
512442,St Davids Court,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-13T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
512442,St Davids Court,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.39
512442,St Davids Court,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
512442,St Davids Court,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
512442,St Davids Court,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
512442,St Davids Court,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
512442,St Davids Court,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
512442,St Davids Court,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
512442,St Davids Court,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
512442,St Davids Court,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
512442,St Davids Court,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
512442,St Davids Court,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
512442,St Davids Court,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
512442,St Davids Court,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
512442,St Davids Court,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
512442,St Davids Court,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
512442,St Davids Court,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
512442,St Davids Court,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.95
512442,St Davids Court,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
512442,St Davids Court,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
512442,St Davids Court,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
512442,St Davids Court,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
512442,St Davids Court,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
512442,St Davids Court,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,33.4
512442,St Davids Court,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
512442,St Davids Court,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
512442,St Davids Court,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
512442,St Davids Court,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
512442,St Davids Court,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
512442,St Davids Court,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
512442,St Davids Court,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
512442,St Davids Court,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
512442,St Davids Court,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
512442,St Davids Court,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.07
512442,St Davids Court,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.61
512442,St Davids Court,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.44
512442,St Davids Court,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
512442,St Davids Court,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
512442,St Davids Court,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
512442,St Davids Court,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
512442,St Davids Court,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
512442,St Davids Court,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
512442,St Davids Court,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
512442,St Davids Court,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-13T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
512442,St Davids Court,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
512442,St Davids Court,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.69
512442,St Davids Court,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
512442,St Davids Court,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.54
512442,St Davids Court,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
512442,St Davids Court,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
512442,St Davids Court,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
512442,St Davids Court,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
512442,St Davids Court,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
512442,St Davids Court,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
512442,St Davids Court,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
512442,St Davids Court,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
512442,St Davids Court,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
512442,St Davids Court,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
512442,St Davids Court,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
512442,St Davids Court,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
512442,St Davids Court,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
512442,St Davids Court,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.59
512442,St Davids Court,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
512442,St Davids Court,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
