Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
512442,St Davids Court,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
512442,St Davids Court,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
512442,St Davids Court,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,33.4
512442,St Davids Court,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
512442,St Davids Court,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
512442,St Davids Court,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
512442,St Davids Court,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
512442,St Davids Court,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
512442,St Davids Court,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
512442,St Davids Court,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
512442,St Davids Court,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
512442,St Davids Court,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
512442,St Davids Court,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.69
512442,St Davids Court,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.46
512442,St Davids Court,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.27
512442,St Davids Court,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
512442,St Davids Court,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
512442,St Davids Court,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
512442,St Davids Court,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
512442,St Davids Court,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
512442,St Davids Court,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
512442,St Davids Court,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
512442,St Davids Court,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-13T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
512442,St Davids Court,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
512442,St Davids Court,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
512442,St Davids Court,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
512442,St Davids Court,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
512442,St Davids Court,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.85
512442,St Davids Court,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
512442,St Davids Court,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
512442,St Davids Court,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
512442,St Davids Court,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.6
512442,St Davids Court,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
512442,St Davids Court,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
512442,St Davids Court,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
512442,St Davids Court,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
512442,St Davids Court,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
512442,St Davids Court,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
512442,St Davids Court,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
512442,St Davids Court,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
512442,St Davids Court,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
512442,St Davids Court,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
512442,St Davids Court,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
512442,St Davids Court,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
512442,St Davids Court,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
512442,St Davids Court,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
512442,St Davids Court,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
512442,St Davids Court,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
512442,St Davids Court,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
512442,St Davids Court,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,33.3
512442,St Davids Court,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
512442,St Davids Court,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
512442,St Davids Court,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
512442,St Davids Court,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
512442,St Davids Court,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
512442,St Davids Court,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
512442,St Davids Court,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
512442,St Davids Court,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
512442,St Davids Court,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
512442,St Davids Court,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.79
512442,St Davids Court,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.59
512442,St Davids Court,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.82
512442,St Davids Court,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
512442,St Davids Court,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
512442,St Davids Court,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
512442,St Davids Court,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
512442,St Davids Court,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
512442,St Davids Court,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.22
512442,St Davids Court,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
512442,St Davids Court,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-13T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
512442,St Davids Court,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
512442,St Davids Court,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
512442,St Davids Court,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.58
512442,St Davids Court,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
512442,St Davids Court,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
512442,St Davids Court,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
512442,St Davids Court,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.3
512442,St Davids Court,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
512442,St Davids Court,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
512442,St Davids Court,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
512442,St Davids Court,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
512442,St Davids Court,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
512442,St Davids Court,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
512442,St Davids Court,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
512442,St Davids Court,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
512442,St Davids Court,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
512442,St Davids Court,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
512442,St Davids Court,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
512442,St Davids Court,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.69
512442,St Davids Court,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
512442,St Davids Court,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
512442,St Davids Court,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
512442,St Davids Court,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
512442,St Davids Court,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,33.3
512442,St Davids Court,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
512442,St Davids Court,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
512442,St Davids Court,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
512442,St Davids Court,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
512442,St Davids Court,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
512442,St Davids Court,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
512442,St Davids Court,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
512442,St Davids Court,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
512442,St Davids Court,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
512442,St Davids Court,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.55
512442,St Davids Court,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.04
512442,St Davids Court,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.52
512442,St Davids Court,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
512442,St Davids Court,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
512442,St Davids Court,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
512442,St Davids Court,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
512442,St Davids Court,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.24
512442,St Davids Court,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
512442,St Davids Court,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
512442,St Davids Court,2023-06-13T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
512442,St Davids Court,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
512442,St Davids Court,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
512442,St Davids Court,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
512442,St Davids Court,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
512442,St Davids Court,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
512442,St Davids Court,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
512442,St Davids Court,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
512442,St Davids Court,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
512442,St Davids Court,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
512442,St Davids Court,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
512442,St Davids Court,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
512442,St Davids Court,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
512442,St Davids Court,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
512442,St Davids Court,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
512442,St Davids Court,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
512442,St Davids Court,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
512442,St Davids Court,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
512442,St Davids Court,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
512442,St Davids Court,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.56
512442,St Davids Court,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
512442,St Davids Court,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
512442,St Davids Court,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
512442,St Davids Court,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.5
512442,St Davids Court,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,33.3
512442,St Davids Court,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
512442,St Davids Court,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
512442,St Davids Court,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
512442,St Davids Court,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
512442,St Davids Court,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
512442,St Davids Court,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
512442,St Davids Court,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
512442,St Davids Court,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
512442,St Davids Court,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
512442,St Davids Court,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.76
512442,St Davids Court,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.5
512442,St Davids Court,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.86
512442,St Davids Court,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
512442,St Davids Court,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
512442,St Davids Court,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
512442,St Davids Court,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
512442,St Davids Court,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
512442,St Davids Court,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-13T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
512442,St Davids Court,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.21
512442,St Davids Court,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.08
512442,St Davids Court,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
512442,St Davids Court,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
512442,St Davids Court,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
512442,St Davids Court,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
512442,St Davids Court,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
512442,St Davids Court,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
512442,St Davids Court,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
512442,St Davids Court,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
512442,St Davids Court,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
512442,St Davids Court,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
512442,St Davids Court,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
512442,St Davids Court,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
512442,St Davids Court,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
512442,St Davids Court,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
512442,St Davids Court,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
512442,St Davids Court,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
512442,St Davids Court,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.91
512442,St Davids Court,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
512442,St Davids Court,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
512442,St Davids Court,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
512442,St Davids Court,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.3
512442,St Davids Court,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,33.3
512442,St Davids Court,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
512442,St Davids Court,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
512442,St Davids Court,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
512442,St Davids Court,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
512442,St Davids Court,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
512442,St Davids Court,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
512442,St Davids Court,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
512442,St Davids Court,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
512442,St Davids Court,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
512442,St Davids Court,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.7
512442,St Davids Court,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.55
512442,St Davids Court,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.45
512442,St Davids Court,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
512442,St Davids Court,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
512442,St Davids Court,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
512442,St Davids Court,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
512442,St Davids Court,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
512442,St Davids Court,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
512442,St Davids Court,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.21
512442,St Davids Court,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
512442,St Davids Court,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
512442,St Davids Court,2023-06-13T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
512442,St Davids Court,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
512442,St Davids Court,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
512442,St Davids Court,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
512442,St Davids Court,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
512442,St Davids Court,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.83
512442,St Davids Court,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
512442,St Davids Court,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
512442,St Davids Court,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
512442,St Davids Court,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
512442,St Davids Court,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
512442,St Davids Court,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.58
512442,St Davids Court,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
512442,St Davids Court,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
512442,St Davids Court,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
512442,St Davids Court,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
512442,St Davids Court,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
512442,St Davids Court,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
512442,St Davids Court,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
512442,St Davids Court,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
512442,St Davids Court,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
512442,St Davids Court,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
512442,St Davids Court,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
512442,St Davids Court,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
512442,St Davids Court,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
512442,St Davids Court,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
512442,St Davids Court,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,33.2
512442,St Davids Court,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
512442,St Davids Court,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
512442,St Davids Court,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
512442,St Davids Court,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
512442,St Davids Court,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
512442,St Davids Court,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
512442,St Davids Court,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
512442,St Davids Court,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
512442,St Davids Court,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
512442,St Davids Court,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.31
512442,St Davids Court,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.79
512442,St Davids Court,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.38
512442,St Davids Court,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
512442,St Davids Court,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
512442,St Davids Court,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
512442,St Davids Court,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
512442,St Davids Court,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
512442,St Davids Court,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-13T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.6
512442,St Davids Court,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
512442,St Davids Court,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
512442,St Davids Court,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
512442,St Davids Court,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
512442,St Davids Court,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
512442,St Davids Court,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
512442,St Davids Court,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
512442,St Davids Court,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
512442,St Davids Court,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
512442,St Davids Court,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
512442,St Davids Court,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
512442,St Davids Court,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
512442,St Davids Court,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
512442,St Davids Court,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
512442,St Davids Court,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
512442,St Davids Court,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
512442,St Davids Court,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
512442,St Davids Court,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
512442,St Davids Court,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
512442,St Davids Court,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
512442,St Davids Court,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
512442,St Davids Court,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
512442,St Davids Court,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
512442,St Davids Court,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
512442,St Davids Court,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
512442,St Davids Court,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
512442,St Davids Court,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,33.1
512442,St Davids Court,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
512442,St Davids Court,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
512442,St Davids Court,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
512442,St Davids Court,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
512442,St Davids Court,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
512442,St Davids Court,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
512442,St Davids Court,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
512442,St Davids Court,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.32
512442,St Davids Court,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.05
512442,St Davids Court,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.48
512442,St Davids Court,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
512442,St Davids Court,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
512442,St Davids Court,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
512442,St Davids Court,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
512442,St Davids Court,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
512442,St Davids Court,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-13T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
512442,St Davids Court,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
512442,St Davids Court,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
512442,St Davids Court,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
512442,St Davids Court,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
512442,St Davids Court,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
512442,St Davids Court,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
512442,St Davids Court,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
512442,St Davids Court,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
512442,St Davids Court,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
512442,St Davids Court,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
512442,St Davids Court,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
512442,St Davids Court,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
512442,St Davids Court,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
512442,St Davids Court,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
512442,St Davids Court,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
512442,St Davids Court,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
512442,St Davids Court,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
512442,St Davids Court,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.29
512442,St Davids Court,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
512442,St Davids Court,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
512442,St Davids Court,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
512442,St Davids Court,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
512442,St Davids Court,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,33.1
512442,St Davids Court,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
512442,St Davids Court,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
512442,St Davids Court,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
512442,St Davids Court,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
512442,St Davids Court,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
512442,St Davids Court,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
512442,St Davids Court,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
512442,St Davids Court,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
512442,St Davids Court,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
512442,St Davids Court,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.3
512442,St Davids Court,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.71
512442,St Davids Court,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.13
512442,St Davids Court,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
512442,St Davids Court,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
512442,St Davids Court,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
512442,St Davids Court,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
512442,St Davids Court,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
512442,St Davids Court,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
512442,St Davids Court,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
512442,St Davids Court,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-13T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
512442,St Davids Court,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
512442,St Davids Court,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
512442,St Davids Court,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.75
512442,St Davids Court,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
512442,St Davids Court,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
512442,St Davids Court,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
512442,St Davids Court,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
512442,St Davids Court,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
512442,St Davids Court,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
512442,St Davids Court,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
512442,St Davids Court,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
512442,St Davids Court,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
512442,St Davids Court,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
512442,St Davids Court,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
512442,St Davids Court,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
512442,St Davids Court,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
512442,St Davids Court,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
512442,St Davids Court,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
512442,St Davids Court,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
512442,St Davids Court,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
512442,St Davids Court,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
512442,St Davids Court,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
512442,St Davids Court,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
512442,St Davids Court,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
512442,St Davids Court,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,33.0
512442,St Davids Court,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
512442,St Davids Court,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
512442,St Davids Court,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
512442,St Davids Court,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
512442,St Davids Court,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
512442,St Davids Court,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
512442,St Davids Court,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
512442,St Davids Court,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
512442,St Davids Court,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
512442,St Davids Court,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.87
512442,St Davids Court,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.56
512442,St Davids Court,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.1
512442,St Davids Court,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
512442,St Davids Court,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
512442,St Davids Court,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
512442,St Davids Court,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
512442,St Davids Court,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.77
512442,St Davids Court,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-13T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
512442,St Davids Court,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
512442,St Davids Court,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.8
512442,St Davids Court,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.63
512442,St Davids Court,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
512442,St Davids Court,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
512442,St Davids Court,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.7
512442,St Davids Court,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
512442,St Davids Court,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
512442,St Davids Court,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
512442,St Davids Court,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
512442,St Davids Court,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
512442,St Davids Court,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
512442,St Davids Court,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
512442,St Davids Court,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
512442,St Davids Court,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
512442,St Davids Court,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
512442,St Davids Court,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
512442,St Davids Court,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
512442,St Davids Court,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
512442,St Davids Court,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
512442,St Davids Court,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
512442,St Davids Court,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
512442,St Davids Court,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
512442,St Davids Court,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
512442,St Davids Court,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
512442,St Davids Court,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
512442,St Davids Court,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,33.0
512442,St Davids Court,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
512442,St Davids Court,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
512442,St Davids Court,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
512442,St Davids Court,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
512442,St Davids Court,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
512442,St Davids Court,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
512442,St Davids Court,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
512442,St Davids Court,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
512442,St Davids Court,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
512442,St Davids Court,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.18
512442,St Davids Court,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.46
512442,St Davids Court,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.62
512442,St Davids Court,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
512442,St Davids Court,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
512442,St Davids Court,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
512442,St Davids Court,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
512442,St Davids Court,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
