Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
512442,St Davids Court,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-13T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
512442,St Davids Court,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
512442,St Davids Court,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.06
512442,St Davids Court,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.21
512442,St Davids Court,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
512442,St Davids Court,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
512442,St Davids Court,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
512442,St Davids Court,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
512442,St Davids Court,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
512442,St Davids Court,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
512442,St Davids Court,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
512442,St Davids Court,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
512442,St Davids Court,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
512442,St Davids Court,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
512442,St Davids Court,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
512442,St Davids Court,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
512442,St Davids Court,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
512442,St Davids Court,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
512442,St Davids Court,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
512442,St Davids Court,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
512442,St Davids Court,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.98
512442,St Davids Court,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
512442,St Davids Court,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
512442,St Davids Court,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
512442,St Davids Court,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
512442,St Davids Court,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
512442,St Davids Court,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,33.0
512442,St Davids Court,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
512442,St Davids Court,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
512442,St Davids Court,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
512442,St Davids Court,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
512442,St Davids Court,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
512442,St Davids Court,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
512442,St Davids Court,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
512442,St Davids Court,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
512442,St Davids Court,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.62
512442,St Davids Court,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.62
512442,St Davids Court,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.65
512442,St Davids Court,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
512442,St Davids Court,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
512442,St Davids Court,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
512442,St Davids Court,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
512442,St Davids Court,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
512442,St Davids Court,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
512442,St Davids Court,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
512442,St Davids Court,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.13
512442,St Davids Court,2023-06-13T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
512442,St Davids Court,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.27
512442,St Davids Court,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.92
512442,St Davids Court,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
512442,St Davids Court,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
512442,St Davids Court,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.7
512442,St Davids Court,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
512442,St Davids Court,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
512442,St Davids Court,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
512442,St Davids Court,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
512442,St Davids Court,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
512442,St Davids Court,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
512442,St Davids Court,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
512442,St Davids Court,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
512442,St Davids Court,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
512442,St Davids Court,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
512442,St Davids Court,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
512442,St Davids Court,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
512442,St Davids Court,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
512442,St Davids Court,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.41
512442,St Davids Court,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
512442,St Davids Court,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
512442,St Davids Court,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
512442,St Davids Court,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
512442,St Davids Court,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
512442,St Davids Court,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,32.9
512442,St Davids Court,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
512442,St Davids Court,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
512442,St Davids Court,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
512442,St Davids Court,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
512442,St Davids Court,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
512442,St Davids Court,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
512442,St Davids Court,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
512442,St Davids Court,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
512442,St Davids Court,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
512442,St Davids Court,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.02
512442,St Davids Court,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.77
512442,St Davids Court,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.69
512442,St Davids Court,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
512442,St Davids Court,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
512442,St Davids Court,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
512442,St Davids Court,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
512442,St Davids Court,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
512442,St Davids Court,2023-06-13T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
512442,St Davids Court,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
512442,St Davids Court,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.67
512442,St Davids Court,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.62
512442,St Davids Court,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
512442,St Davids Court,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
512442,St Davids Court,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
512442,St Davids Court,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
512442,St Davids Court,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
512442,St Davids Court,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
512442,St Davids Court,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
512442,St Davids Court,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
512442,St Davids Court,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
512442,St Davids Court,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
512442,St Davids Court,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
512442,St Davids Court,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
512442,St Davids Court,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
512442,St Davids Court,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
512442,St Davids Court,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
512442,St Davids Court,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
512442,St Davids Court,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
512442,St Davids Court,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
512442,St Davids Court,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.45
512442,St Davids Court,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
512442,St Davids Court,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
512442,St Davids Court,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
512442,St Davids Court,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
512442,St Davids Court,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
512442,St Davids Court,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,32.9
512442,St Davids Court,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
512442,St Davids Court,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
512442,St Davids Court,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
512442,St Davids Court,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
512442,St Davids Court,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
512442,St Davids Court,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
512442,St Davids Court,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
512442,St Davids Court,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
512442,St Davids Court,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.88
512442,St Davids Court,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.52
512442,St Davids Court,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.53
512442,St Davids Court,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
512442,St Davids Court,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
512442,St Davids Court,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
512442,St Davids Court,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
512442,St Davids Court,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
512442,St Davids Court,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.12
512442,St Davids Court,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
512442,St Davids Court,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-13T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
512442,St Davids Court,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.19
512442,St Davids Court,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
512442,St Davids Court,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
512442,St Davids Court,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
512442,St Davids Court,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
512442,St Davids Court,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
512442,St Davids Court,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
512442,St Davids Court,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
512442,St Davids Court,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
512442,St Davids Court,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
512442,St Davids Court,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
512442,St Davids Court,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
512442,St Davids Court,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
512442,St Davids Court,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
512442,St Davids Court,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
512442,St Davids Court,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
512442,St Davids Court,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
512442,St Davids Court,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
512442,St Davids Court,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
512442,St Davids Court,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
512442,St Davids Court,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
512442,St Davids Court,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
512442,St Davids Court,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
512442,St Davids Court,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,32.8
512442,St Davids Court,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
512442,St Davids Court,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
512442,St Davids Court,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
512442,St Davids Court,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
512442,St Davids Court,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
512442,St Davids Court,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
512442,St Davids Court,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
512442,St Davids Court,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
512442,St Davids Court,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
512442,St Davids Court,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.12
512442,St Davids Court,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.39
512442,St Davids Court,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.84
512442,St Davids Court,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
512442,St Davids Court,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
512442,St Davids Court,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
512442,St Davids Court,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
512442,St Davids Court,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
512442,St Davids Court,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
512442,St Davids Court,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
512442,St Davids Court,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-13T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
512442,St Davids Court,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
512442,St Davids Court,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.92
512442,St Davids Court,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
512442,St Davids Court,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
512442,St Davids Court,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
512442,St Davids Court,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
512442,St Davids Court,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
512442,St Davids Court,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
512442,St Davids Court,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
512442,St Davids Court,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
512442,St Davids Court,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
512442,St Davids Court,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
512442,St Davids Court,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
512442,St Davids Court,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
512442,St Davids Court,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
512442,St Davids Court,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
512442,St Davids Court,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
512442,St Davids Court,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
512442,St Davids Court,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
512442,St Davids Court,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
512442,St Davids Court,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
512442,St Davids Court,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
512442,St Davids Court,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
512442,St Davids Court,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
512442,St Davids Court,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,32.8
512442,St Davids Court,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
512442,St Davids Court,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
512442,St Davids Court,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
512442,St Davids Court,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
512442,St Davids Court,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
512442,St Davids Court,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
512442,St Davids Court,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
512442,St Davids Court,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
512442,St Davids Court,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.12
512442,St Davids Court,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.73
512442,St Davids Court,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.8
512442,St Davids Court,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
512442,St Davids Court,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
512442,St Davids Court,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
512442,St Davids Court,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
512442,St Davids Court,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
512442,St Davids Court,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
512442,St Davids Court,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.18
512442,St Davids Court,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-13T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
512442,St Davids Court,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
512442,St Davids Court,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
512442,St Davids Court,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
512442,St Davids Court,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
512442,St Davids Court,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
512442,St Davids Court,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
512442,St Davids Court,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
512442,St Davids Court,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
512442,St Davids Court,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
512442,St Davids Court,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
512442,St Davids Court,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
512442,St Davids Court,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
512442,St Davids Court,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
512442,St Davids Court,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
512442,St Davids Court,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
512442,St Davids Court,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
512442,St Davids Court,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
512442,St Davids Court,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
512442,St Davids Court,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
512442,St Davids Court,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
512442,St Davids Court,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
512442,St Davids Court,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
512442,St Davids Court,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
512442,St Davids Court,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
512442,St Davids Court,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
512442,St Davids Court,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
512442,St Davids Court,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,32.7
512442,St Davids Court,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
512442,St Davids Court,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
512442,St Davids Court,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
512442,St Davids Court,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
512442,St Davids Court,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
512442,St Davids Court,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
512442,St Davids Court,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
512442,St Davids Court,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.41
512442,St Davids Court,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.79
512442,St Davids Court,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.28
512442,St Davids Court,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
512442,St Davids Court,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
512442,St Davids Court,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
512442,St Davids Court,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
512442,St Davids Court,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
512442,St Davids Court,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.19
512442,St Davids Court,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
512442,St Davids Court,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-13T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
512442,St Davids Court,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
512442,St Davids Court,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
512442,St Davids Court,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
512442,St Davids Court,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
512442,St Davids Court,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
512442,St Davids Court,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
512442,St Davids Court,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
512442,St Davids Court,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
512442,St Davids Court,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
512442,St Davids Court,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
512442,St Davids Court,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
512442,St Davids Court,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
512442,St Davids Court,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
512442,St Davids Court,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
512442,St Davids Court,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
512442,St Davids Court,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
512442,St Davids Court,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
512442,St Davids Court,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
512442,St Davids Court,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
512442,St Davids Court,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
512442,St Davids Court,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
512442,St Davids Court,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
512442,St Davids Court,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
512442,St Davids Court,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
512442,St Davids Court,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
512442,St Davids Court,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,32.6
512442,St Davids Court,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
512442,St Davids Court,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
512442,St Davids Court,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
512442,St Davids Court,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
512442,St Davids Court,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
512442,St Davids Court,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
512442,St Davids Court,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
512442,St Davids Court,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.73
512442,St Davids Court,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.88
512442,St Davids Court,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.92
512442,St Davids Court,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
512442,St Davids Court,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
512442,St Davids Court,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
512442,St Davids Court,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
512442,St Davids Court,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
512442,St Davids Court,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
512442,St Davids Court,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.16
512442,St Davids Court,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
512442,St Davids Court,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
512442,St Davids Court,2023-06-13T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.5
512442,St Davids Court,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
512442,St Davids Court,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
512442,St Davids Court,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
512442,St Davids Court,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
512442,St Davids Court,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
512442,St Davids Court,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
512442,St Davids Court,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
512442,St Davids Court,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
512442,St Davids Court,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
512442,St Davids Court,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
512442,St Davids Court,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
512442,St Davids Court,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
512442,St Davids Court,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
512442,St Davids Court,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
512442,St Davids Court,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
512442,St Davids Court,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
512442,St Davids Court,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
512442,St Davids Court,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
512442,St Davids Court,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
512442,St Davids Court,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
512442,St Davids Court,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
512442,St Davids Court,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
512442,St Davids Court,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
512442,St Davids Court,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
512442,St Davids Court,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
512442,St Davids Court,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
512442,St Davids Court,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
512442,St Davids Court,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
512442,St Davids Court,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
512442,St Davids Court,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
512442,St Davids Court,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,32.6
512442,St Davids Court,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
512442,St Davids Court,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
512442,St Davids Court,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
512442,St Davids Court,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
512442,St Davids Court,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
512442,St Davids Court,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
512442,St Davids Court,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
512442,St Davids Court,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
512442,St Davids Court,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.54
512442,St Davids Court,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.74
512442,St Davids Court,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.21
512442,St Davids Court,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
512442,St Davids Court,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
512442,St Davids Court,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
512442,St Davids Court,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
512442,St Davids Court,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
512442,St Davids Court,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.2
512442,St Davids Court,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
512442,St Davids Court,2023-06-13T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
512442,St Davids Court,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
512442,St Davids Court,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
512442,St Davids Court,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
512442,St Davids Court,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.4
512442,St Davids Court,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.07
512442,St Davids Court,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
512442,St Davids Court,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
512442,St Davids Court,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
512442,St Davids Court,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
512442,St Davids Court,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
512442,St Davids Court,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
512442,St Davids Court,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
512442,St Davids Court,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
512442,St Davids Court,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
512442,St Davids Court,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
512442,St Davids Court,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
512442,St Davids Court,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
512442,St Davids Court,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
512442,St Davids Court,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
512442,St Davids Court,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
512442,St Davids Court,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.71
512442,St Davids Court,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
512442,St Davids Court,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
512442,St Davids Court,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
512442,St Davids Court,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
512442,St Davids Court,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
512442,St Davids Court,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
512442,St Davids Court,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,32.5
512442,St Davids Court,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
512442,St Davids Court,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
512442,St Davids Court,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
512442,St Davids Court,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
512442,St Davids Court,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
512442,St Davids Court,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
512442,St Davids Court,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
512442,St Davids Court,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.87
512442,St Davids Court,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.03
512442,St Davids Court,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.19
512442,St Davids Court,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
512442,St Davids Court,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
512442,St Davids Court,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
512442,St Davids Court,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
512442,St Davids Court,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
512442,St Davids Court,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
512442,St Davids Court,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.17
512442,St Davids Court,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.86
512442,St Davids Court,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-13T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
512442,St Davids Court,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
512442,St Davids Court,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
512442,St Davids Court,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
512442,St Davids Court,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
512442,St Davids Court,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.78
512442,St Davids Court,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
512442,St Davids Court,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
512442,St Davids Court,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
512442,St Davids Court,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
512442,St Davids Court,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
512442,St Davids Court,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
