Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
512442,St Davids Court,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
512442,St Davids Court,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
512442,St Davids Court,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
512442,St Davids Court,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
512442,St Davids Court,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
512442,St Davids Court,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
512442,St Davids Court,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
512442,St Davids Court,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
512442,St Davids Court,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
512442,St Davids Court,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.21
512442,St Davids Court,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
512442,St Davids Court,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
512442,St Davids Court,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
512442,St Davids Court,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
512442,St Davids Court,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
512442,St Davids Court,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
512442,St Davids Court,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,32.5
512442,St Davids Court,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
512442,St Davids Court,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
512442,St Davids Court,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
512442,St Davids Court,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
512442,St Davids Court,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
512442,St Davids Court,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
512442,St Davids Court,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
512442,St Davids Court,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
512442,St Davids Court,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.96
512442,St Davids Court,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.29
512442,St Davids Court,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.18
512442,St Davids Court,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
512442,St Davids Court,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
512442,St Davids Court,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
512442,St Davids Court,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
512442,St Davids Court,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
512442,St Davids Court,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-13T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.4
512442,St Davids Court,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
512442,St Davids Court,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
512442,St Davids Court,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
512442,St Davids Court,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.45
512442,St Davids Court,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
512442,St Davids Court,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
512442,St Davids Court,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
512442,St Davids Court,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
512442,St Davids Court,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
512442,St Davids Court,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
512442,St Davids Court,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
512442,St Davids Court,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
512442,St Davids Court,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
512442,St Davids Court,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
512442,St Davids Court,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
512442,St Davids Court,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
512442,St Davids Court,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
512442,St Davids Court,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
512442,St Davids Court,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
512442,St Davids Court,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
512442,St Davids Court,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
512442,St Davids Court,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
512442,St Davids Court,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
512442,St Davids Court,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
512442,St Davids Court,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.21
512442,St Davids Court,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
512442,St Davids Court,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
512442,St Davids Court,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
512442,St Davids Court,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
512442,St Davids Court,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
512442,St Davids Court,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
512442,St Davids Court,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,32.4
512442,St Davids Court,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
512442,St Davids Court,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
512442,St Davids Court,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
512442,St Davids Court,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
512442,St Davids Court,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
512442,St Davids Court,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
512442,St Davids Court,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
512442,St Davids Court,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
512442,St Davids Court,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.49
512442,St Davids Court,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.08
512442,St Davids Court,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.48
512442,St Davids Court,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
512442,St Davids Court,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
512442,St Davids Court,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
512442,St Davids Court,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
512442,St Davids Court,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
512442,St Davids Court,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.11
512442,St Davids Court,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
512442,St Davids Court,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.03
512442,St Davids Court,2023-06-13T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
512442,St Davids Court,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
512442,St Davids Court,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
512442,St Davids Court,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
512442,St Davids Court,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
512442,St Davids Court,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
512442,St Davids Court,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.85
512442,St Davids Court,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
512442,St Davids Court,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
512442,St Davids Court,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
512442,St Davids Court,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
512442,St Davids Court,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
512442,St Davids Court,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
512442,St Davids Court,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
512442,St Davids Court,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
512442,St Davids Court,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
512442,St Davids Court,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
512442,St Davids Court,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
512442,St Davids Court,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
512442,St Davids Court,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
512442,St Davids Court,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
512442,St Davids Court,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
512442,St Davids Court,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
512442,St Davids Court,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.65
512442,St Davids Court,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
512442,St Davids Court,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
512442,St Davids Court,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
512442,St Davids Court,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
512442,St Davids Court,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
512442,St Davids Court,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
512442,St Davids Court,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,32.4
512442,St Davids Court,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
512442,St Davids Court,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
512442,St Davids Court,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
512442,St Davids Court,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
512442,St Davids Court,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
512442,St Davids Court,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
512442,St Davids Court,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
512442,St Davids Court,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
512442,St Davids Court,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
512442,St Davids Court,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.66
512442,St Davids Court,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.01
512442,St Davids Court,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.12
512442,St Davids Court,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
512442,St Davids Court,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
512442,St Davids Court,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
512442,St Davids Court,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
512442,St Davids Court,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.07
512442,St Davids Court,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
512442,St Davids Court,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
512442,St Davids Court,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.09
512442,St Davids Court,2023-06-13T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.3
512442,St Davids Court,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
512442,St Davids Court,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
512442,St Davids Court,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
512442,St Davids Court,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
512442,St Davids Court,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
512442,St Davids Court,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.54
512442,St Davids Court,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
512442,St Davids Court,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
512442,St Davids Court,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
512442,St Davids Court,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
512442,St Davids Court,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
512442,St Davids Court,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
512442,St Davids Court,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
512442,St Davids Court,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
512442,St Davids Court,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
512442,St Davids Court,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
512442,St Davids Court,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
512442,St Davids Court,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
512442,St Davids Court,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
512442,St Davids Court,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
512442,St Davids Court,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
512442,St Davids Court,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
512442,St Davids Court,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.83
512442,St Davids Court,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
512442,St Davids Court,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
512442,St Davids Court,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
512442,St Davids Court,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
512442,St Davids Court,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
512442,St Davids Court,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
512442,St Davids Court,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,32.3
512442,St Davids Court,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
512442,St Davids Court,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
512442,St Davids Court,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
512442,St Davids Court,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
512442,St Davids Court,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
512442,St Davids Court,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
512442,St Davids Court,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
512442,St Davids Court,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
512442,St Davids Court,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
512442,St Davids Court,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.69
512442,St Davids Court,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.92
512442,St Davids Court,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.47
512442,St Davids Court,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
512442,St Davids Court,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
512442,St Davids Court,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
512442,St Davids Court,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
512442,St Davids Court,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
512442,St Davids Court,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
512442,St Davids Court,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
512442,St Davids Court,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.08
512442,St Davids Court,2023-06-13T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
512442,St Davids Court,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
512442,St Davids Court,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
512442,St Davids Court,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.43
512442,St Davids Court,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
512442,St Davids Court,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
512442,St Davids Court,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
512442,St Davids Court,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.6
512442,St Davids Court,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
512442,St Davids Court,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
512442,St Davids Court,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
512442,St Davids Court,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
512442,St Davids Court,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
512442,St Davids Court,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
512442,St Davids Court,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
512442,St Davids Court,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
512442,St Davids Court,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
512442,St Davids Court,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
512442,St Davids Court,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
512442,St Davids Court,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
512442,St Davids Court,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
512442,St Davids Court,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
512442,St Davids Court,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.33
512442,St Davids Court,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
512442,St Davids Court,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
512442,St Davids Court,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
512442,St Davids Court,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
512442,St Davids Court,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
512442,St Davids Court,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
512442,St Davids Court,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,32.2
512442,St Davids Court,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
512442,St Davids Court,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
512442,St Davids Court,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
512442,St Davids Court,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
512442,St Davids Court,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
512442,St Davids Court,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
512442,St Davids Court,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
512442,St Davids Court,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
512442,St Davids Court,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.71
512442,St Davids Court,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.41
512442,St Davids Court,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.21
512442,St Davids Court,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
512442,St Davids Court,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
512442,St Davids Court,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
512442,St Davids Court,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
512442,St Davids Court,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
512442,St Davids Court,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
512442,St Davids Court,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
512442,St Davids Court,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.15
512442,St Davids Court,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
512442,St Davids Court,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.1
512442,St Davids Court,2023-06-13T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
512442,St Davids Court,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
512442,St Davids Court,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
512442,St Davids Court,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
512442,St Davids Court,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
512442,St Davids Court,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.43
512442,St Davids Court,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.59
512442,St Davids Court,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
512442,St Davids Court,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
512442,St Davids Court,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
512442,St Davids Court,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.2
512442,St Davids Court,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
512442,St Davids Court,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
512442,St Davids Court,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
512442,St Davids Court,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
512442,St Davids Court,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
512442,St Davids Court,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
512442,St Davids Court,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
512442,St Davids Court,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
512442,St Davids Court,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
512442,St Davids Court,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
512442,St Davids Court,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
512442,St Davids Court,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
512442,St Davids Court,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
512442,St Davids Court,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.06
512442,St Davids Court,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
512442,St Davids Court,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
512442,St Davids Court,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
512442,St Davids Court,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
512442,St Davids Court,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
512442,St Davids Court,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
512442,St Davids Court,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,32.2
512442,St Davids Court,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
512442,St Davids Court,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
512442,St Davids Court,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
512442,St Davids Court,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
512442,St Davids Court,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
512442,St Davids Court,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
512442,St Davids Court,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
512442,St Davids Court,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
512442,St Davids Court,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.62
512442,St Davids Court,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.35
512442,St Davids Court,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.09
512442,St Davids Court,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
512442,St Davids Court,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
512442,St Davids Court,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
512442,St Davids Court,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
512442,St Davids Court,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
512442,St Davids Court,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.04
512442,St Davids Court,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
512442,St Davids Court,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.9
512442,St Davids Court,2023-06-13T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,2.2
512442,St Davids Court,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
512442,St Davids Court,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
512442,St Davids Court,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
512442,St Davids Court,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
512442,St Davids Court,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
512442,St Davids Court,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
512442,St Davids Court,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.22
512442,St Davids Court,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.94
512442,St Davids Court,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
512442,St Davids Court,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
512442,St Davids Court,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
512442,St Davids Court,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
512442,St Davids Court,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
512442,St Davids Court,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
512442,St Davids Court,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
512442,St Davids Court,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
512442,St Davids Court,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
512442,St Davids Court,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
512442,St Davids Court,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
512442,St Davids Court,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
512442,St Davids Court,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
512442,St Davids Court,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
512442,St Davids Court,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
512442,St Davids Court,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
512442,St Davids Court,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
512442,St Davids Court,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
512442,St Davids Court,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.49
512442,St Davids Court,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
512442,St Davids Court,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
512442,St Davids Court,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
512442,St Davids Court,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
512442,St Davids Court,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
512442,St Davids Court,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
512442,St Davids Court,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,32.1
512442,St Davids Court,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
512442,St Davids Court,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
512442,St Davids Court,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
512442,St Davids Court,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
512442,St Davids Court,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
512442,St Davids Court,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
512442,St Davids Court,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
512442,St Davids Court,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.45
512442,St Davids Court,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.78
512442,St Davids Court,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.33
512442,St Davids Court,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
512442,St Davids Court,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
512442,St Davids Court,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
512442,St Davids Court,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
512442,St Davids Court,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
512442,St Davids Court,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
512442,St Davids Court,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.14
512442,St Davids Court,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
512442,St Davids Court,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
512442,St Davids Court,2023-06-13T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,2.1
512442,St Davids Court,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
512442,St Davids Court,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
512442,St Davids Court,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
512442,St Davids Court,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
512442,St Davids Court,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.71
512442,St Davids Court,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
512442,St Davids Court,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
512442,St Davids Court,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
512442,St Davids Court,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
512442,St Davids Court,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
512442,St Davids Court,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
512442,St Davids Court,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
512442,St Davids Court,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
512442,St Davids Court,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
512442,St Davids Court,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
512442,St Davids Court,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
512442,St Davids Court,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
512442,St Davids Court,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
512442,St Davids Court,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
512442,St Davids Court,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
512442,St Davids Court,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
512442,St Davids Court,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
512442,St Davids Court,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
512442,St Davids Court,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.06
512442,St Davids Court,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
512442,St Davids Court,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
512442,St Davids Court,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
512442,St Davids Court,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
512442,St Davids Court,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
512442,St Davids Court,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
512442,St Davids Court,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,32.0
512442,St Davids Court,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
512442,St Davids Court,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
512442,St Davids Court,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
512442,St Davids Court,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
512442,St Davids Court,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
512442,St Davids Court,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
512442,St Davids Court,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
512442,St Davids Court,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
512442,St Davids Court,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.86
512442,St Davids Court,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
512442,St Davids Court,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.3
512442,St Davids Court,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
512442,St Davids Court,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
512442,St Davids Court,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
512442,St Davids Court,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
512442,St Davids Court,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
512442,St Davids Court,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
512442,St Davids Court,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
512442,St Davids Court,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.13
512442,St Davids Court,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
512442,St Davids Court,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
512442,St Davids Court,2023-06-13T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
512442,St Davids Court,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
512442,St Davids Court,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
512442,St Davids Court,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
512442,St Davids Court,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
512442,St Davids Court,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
512442,St Davids Court,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
512442,St Davids Court,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.66
512442,St Davids Court,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
512442,St Davids Court,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
512442,St Davids Court,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
512442,St Davids Court,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
512442,St Davids Court,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
512442,St Davids Court,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
512442,St Davids Court,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
512442,St Davids Court,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
512442,St Davids Court,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
512442,St Davids Court,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
512442,St Davids Court,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
512442,St Davids Court,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
512442,St Davids Court,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
512442,St Davids Court,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
512442,St Davids Court,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
512442,St Davids Court,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
512442,St Davids Court,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
512442,St Davids Court,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
512442,St Davids Court,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.77
512442,St Davids Court,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
512442,St Davids Court,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
512442,St Davids Court,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
512442,St Davids Court,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
512442,St Davids Court,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
512442,St Davids Court,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
512442,St Davids Court,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,32.0
512442,St Davids Court,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
512442,St Davids Court,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
512442,St Davids Court,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
512442,St Davids Court,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
512442,St Davids Court,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
512442,St Davids Court,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
512442,St Davids Court,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
512442,St Davids Court,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
512442,St Davids Court,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
512442,St Davids Court,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.4
512442,St Davids Court,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.58
512442,St Davids Court,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.45
512442,St Davids Court,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
512442,St Davids Court,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
512442,St Davids Court,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
512442,St Davids Court,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
512442,St Davids Court,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
512442,St Davids Court,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
512442,St Davids Court,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
512442,St Davids Court,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.25
512442,St Davids Court,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
512442,St Davids Court,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.17
512442,St Davids Court,2023-06-13T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,2.0
512442,St Davids Court,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
512442,St Davids Court,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
512442,St Davids Court,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
512442,St Davids Court,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
512442,St Davids Court,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
512442,St Davids Court,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
512442,St Davids Court,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.33
512442,St Davids Court,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
512442,St Davids Court,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
512442,St Davids Court,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
512442,St Davids Court,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
512442,St Davids Court,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
512442,St Davids Court,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
512442,St Davids Court,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
512442,St Davids Court,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
512442,St Davids Court,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
512442,St Davids Court,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.91
512442,St Davids Court,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
512442,St Davids Court,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
512442,St Davids Court,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
512442,St Davids Court,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
512442,St Davids Court,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
512442,St Davids Court,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
512442,St Davids Court,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
512442,St Davids Court,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
512442,St Davids Court,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
512442,St Davids Court,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
512442,St Davids Court,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
512442,St Davids Court,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
512442,St Davids Court,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
512442,St Davids Court,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
512442,St Davids Court,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
512442,St Davids Court,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,31.9
